Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,17.63,8.27
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,32.58,22.44
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,48.33,36.76
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,65.47,52.21
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,82.34,67.26
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,98.47,81.44
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,114.47,95.33
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,182.07,154.46
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,243.94,207.48
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,226.57,191.49
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,209.09,175.52
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,298.14,251.92
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,377.91,318.72
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,392.96,330.34
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,406.89,341.15
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,414.36,346.12
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,425.57,353.98
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,360.87,299.6
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,301.19,249.35
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,285.5,236.24
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,270.36,223.51
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,254.31,210.1
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,238.83,197.22
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,186.47,153.69
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,135.27,110.9
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,129.01,105.81
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,122.77,100.67
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,91.13,73.7
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,58.6,45.68
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,53.0,40.91
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,47.39,36.11
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,41.8,31.26
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,36.21,27.83
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,29.69,21.84
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,23.18,15.78
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,17.14,10.05
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,11.11,4.29
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.48,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.83,6.03
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,26.93,17.57
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,39.18,28.72
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,53.08,41.22
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,66.84,53.44
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,79.95,64.9
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,92.99,76.13
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,213.92,180.79
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,323.79,271.25
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,295.28,245.51
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,257.1,212.77
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,250.0,206.45
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,242.97,200.03
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,228.48,187.68
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,209.23,171.51
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,204.28,166.99
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,199.52,162.61
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,118.49,95.47
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,39.07,28.14
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,114.4,92.29
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,188.54,153.43
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,157.01,127.16
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,126.05,101.62
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,156.47,126.85
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,185.29,150.22
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,162.76,132.01
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,141.03,114.61
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,117.85,95.43
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,94.77,76.16
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,86.08,69.11
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,77.43,61.97
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,68.37,54.28
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,59.37,48.92
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,49.27,39.79
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,39.02,30.33
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,29.24,21.11
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,19.47,11.82
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,11.58,3.42
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,80.51,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,205.01,151.8
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,275.24,226.23
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,351.26,294.86
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,277.62,235.36
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,175.53,147.65
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,201.56,170.11
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,227.46,191.69
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,271.06,227.76
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,315.02,263.26
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,329.37,273.6
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,342.78,283.12
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,339.28,278.56
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,335.03,273.5
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,306.91,249.4
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,286.52,231.62
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,336.77,271.78
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,378.34,304.08
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,381.33,305.91
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,383.11,306.89
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,481.2,385.37
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,554.37,440.37
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,521.95,412.06
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,487.18,381.87
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,448.38,347.26
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,407.6,310.32
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,363.64,270.73
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,314.97,226.82
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,267.25,183.54
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,219.22,140.75
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,169.47,99.54
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,120.78,64.46
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,72.01,39.45
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,44.94,34.83
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,42.36,32.64
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,39.78,30.31
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,34.77,25.62
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,29.66,20.58
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.2,11.03
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,107.25,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,257.19,192.26
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,328.89,272.67
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,405.52,342.94
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,460.07,391.46
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,515.33,438.12
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,556.64,472.22
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,592.52,500.74
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,622.29,522.56
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,649.8,541.86
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,668.42,554.27
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,684.09,564.1
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,693.28,568.94
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,699.12,571.12
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,698.46,569.11
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,694.33,564.42
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,683.72,553.68
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,669.72,540.32
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,651.14,524.39
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,629.32,505.75
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,602.19,482.06
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,572.22,455.81
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,537.86,426.5
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,501.07,394.59
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,459.93,357.85
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,417.03,318.97
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,371.75,278.56
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,325.34,236.42
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,276.06,191.45
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,226.69,147.18
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,171.33,100.71
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,121.44,64.05
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,72.04,38.19
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,43.19,33.54
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,40.52,31.26
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,37.85,28.83
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,33.7,24.91
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,29.53,20.71
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,21.08,11.35
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,13.34,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,78.63,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,201.2,149.86
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,271.93,225.93
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,348.72,296.03
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,404.37,346.14
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,461.41,395.42
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,503.93,431.49
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,545.77,465.76
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,574.21,487.55
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,603.7,509.44
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,624.16,524.59
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,641.95,537.37
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,653.06,543.76
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,661.12,547.66
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,661.72,545.96
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,659.1,541.77
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,546.19,447.57
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,432.78,352.66
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,527.66,430.22
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,604.55,489.42
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,527.14,424.81
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,453.22,364.13
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,423.98,340.14
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,394.58,315.62
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,381.93,302.81
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,361.91,282.88
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,276.84,216.85
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,214.65,171.66
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,168.09,134.68
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,128.17,103.15
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,116.6,93.9
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,105.07,84.54
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,91.98,73.58
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,79.16,65.83
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,66.6,54.67
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,53.9,43.18
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,40.65,30.99
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,26.93,18.25
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,16.23,7.54
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.72,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.86,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,52.32,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,145.95,106.01
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,212.96,174.31
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,286.43,240.54
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,339.6,287.73
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,394.58,334.84
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,439.14,372.41
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,487.28,411.68
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,519.84,436.74
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,550.73,459.88
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,310.12,262.61
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,52.08,39.41
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,66.55,51.85
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,81.05,64.0
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,93.86,74.75
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,106.65,85.44
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,119.37,95.85
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,131.99,106.12
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,71.26,55.08
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,11.15,3.91
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,20.92,12.26
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,30.69,20.57
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,58.19,43.93
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,85.74,67.19
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,105.85,84.11
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,125.54,100.64
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,101.91,80.98
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,78.23,61.18
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,155.95,119.98
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,217.02,161.72
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,166.62,126.56
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,133.25,106.7
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,115.39,92.66
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,104.12,88.0
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,88.48,74.2
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,72.63,59.96
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,55.85,44.52
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,38.82,28.71
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,23.91,13.97
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,8.34,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.29,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,86.44,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,218.42,158.61
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,289.54,235.22
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,366.77,304.76
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,422.41,353.9
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,476.21,399.69
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,393.35,330.72
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,279.63,234.26
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,454.83,380.56
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,623.08,513.03
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,643.09,524.39
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,656.52,531.55
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,667.76,537.04
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,675.92,540.05
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,676.74,538.94
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,674.24,535.31
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,666.86,527.2
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,656.1,516.47
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,638.77,501.14
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,618.24,483.27
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,593.36,462.09
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,565.43,438.24
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,532.36,410.72
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,496.83,380.67
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,457.64,347.09
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,416.41,311.1
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,371.95,272.27
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,326.26,231.71
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,278.05,188.57
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,229.47,145.72
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,179.07,103.87
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,129.39,67.3
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,74.68,35.93
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,38.75,28.65
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,37.21,27.43
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,35.73,26.14
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,31.97,22.68
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,28.17,18.99
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,21.24,11.73
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.03,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,55.88,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,152.3,109.78
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,206.82,167.65
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,265.53,220.42
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,310.67,260.17
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,356.67,299.11
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,396.81,332.67
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,437.26,365.59
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,529.07,438.93
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,616.07,506.25
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,637.41,521.05
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,656.04,533.9
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,520.34,422.48
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,366.17,294.79
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,424.93,341.65
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,473.99,379.34
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,240.54,193.76
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,12.08,4.39
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,138.36,108.62
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,262.93,208.07
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,213.97,168.36
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,169.65,132.64
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,316.31,249.82
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,440.11,342.29
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,359.02,277.72
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,294.89,228.55
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,292.6,224.33
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,283.52,213.29
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,268.2,190.98
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,231.96,149.4
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,182.68,108.64
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,134.46,73.01
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,85.74,45.31
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,47.74,36.54
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,45.27,34.56
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,42.82,32.44
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,34.64,25.03
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,30.12,20.66
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,26.62,16.26
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.49,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,85.86,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,217.18,160.45
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,290.06,240.81
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,369.13,314.57
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,427.96,368.65
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,485.08,419.5
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,529.01,458.07
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,571.98,494.67
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,605.35,521.56
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,636.69,546.11
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,657.58,561.41
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,675.62,574.08
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,682.47,577.6
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,690.01,581.44
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,690.89,580.8
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,688.42,577.41
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,679.92,569.08
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,668.1,557.97
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,651.07,542.57
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,630.87,524.39
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,527.75,436.19
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,428.55,351.86
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,384.79,315.24
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,344.01,281.17
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,351.21,285.68
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,350.5,282.38
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,313.55,251.11
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,279.37,222.33
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,248.04,194.74
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,217.17,167.73
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,187.39,130.4
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,137.27,78.14
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,88.94,49.14
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,50.18,40.29
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,47.81,38.21
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,41.4,32.32
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,37.09,28.2
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,32.7,23.79
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,28.18,18.43
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,25.34,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,14.3,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,91.34,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,229.16,171.79
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,302.56,253.13
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,382.06,326.42
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,439.68,378.8
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,494.97,427.22
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,539.07,464.13
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,582.13,498.74
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,614.52,523.61
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,644.76,546.03
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,666.7,560.84
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,685.75,572.97
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,696.42,578.57
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,700.42,579.02
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,701.52,577.81
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,699.24,573.9
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,689.73,563.68
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,676.91,550.93
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,659.52,535.61
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,638.95,517.68
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,613.14,494.61
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,584.48,469.09
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,551.15,440.41
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,515.44,409.31
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,475.4,373.73
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,431.19,334.24
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,385.99,294.44
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,339.78,252.87
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,290.75,208.09
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,241.5,163.38
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,191.06,119.63
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,141.71,80.95
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,92.78,51.19
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,50.93,40.99
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,48.13,38.65
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,41.28,32.43
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,37.41,28.71
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,33.49,24.72
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,29.76,20.12
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.51,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,82.17,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,209.31,155.77
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,282.41,233.86
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,361.85,305.28
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,349.39,297.31
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,332.47,283.66
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,370.54,315.82
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,408.73,346.7
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,432.32,363.78
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,453.58,378.54
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,561.78,465.6
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,665.09,545.14
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,676.04,550.29
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,683.84,553.93
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,685.15,552.26
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,683.17,548.15
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,541.76,435.8
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,395.2,317.6
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,385.93,310.72
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,376.37,302.72
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,388.39,311.69
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,397.62,318.01
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,420.02,335.01
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,432.13,342.64
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,334.64,265.9
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,255.26,204.48
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,274.11,217.64
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,281.98,219.92
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,257.32,196.5
