Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,246.65,193.85
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,322.7,262.82
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,404.23,332.7
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,271.79,225.43
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,89.76,70.47
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,131.01,105.36
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,181.38,146.83
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,253.6,206.04
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,336.68,272.2
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,374.12,301.01
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,411.23,329.31
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,384.67,306.31
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,348.47,275.99
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,567.29,453.56
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,753.74,598.0
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,745.88,590.46
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,734.65,581.21
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,718.77,568.63
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,699.64,553.41
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,675.33,533.22
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,648.12,510.49
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,615.86,484.27
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,581.09,455.56
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,541.97,422.81
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,498.87,386.25
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,453.59,346.99
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,407.16,306.01
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,357.69,262.08
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,308.31,217.84
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,257.54,173.09
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,207.64,130.37
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,152.87,87.69
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,105.58,57.96
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,58.69,45.61
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,53.76,41.5
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,51.04,39.17
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,48.34,36.7
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,41.38,30.3
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.16,23.29
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.41,4.75
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,149.0,73.11
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,302.2,242.27
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,372.49,308.53
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,454.23,379.82
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,513.36,430.29
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,573.22,479.21
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,619.27,516.52
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,664.12,551.87
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,697.27,576.81
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,723.16,595.55
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,746.47,610.63
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,766.78,623.3
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,779.17,629.9
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,788.11,634.0
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,790.4,634.45
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,789.1,632.38
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,781.32,624.65
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,769.96,614.45
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,752.83,600.41
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,732.26,583.17
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,706.6,562.09
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,677.78,538.34
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,643.75,510.07
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,607.01,479.25
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,565.8,444.51
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,522.46,407.33
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,476.17,366.82
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,428.38,324.26
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,377.31,278.45
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,325.55,231.52
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,271.67,183.38
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,213.03,132.67
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,158.68,89.12
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,106.05,54.63
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,54.5,42.75
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,47.07,36.44
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,44.32,34.12
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,41.57,31.65
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,33.61,24.33
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,29.24,19.88
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.34,7.78
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,154.52,85.1
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,306.93,253.58
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,382.62,326.75
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,462.6,399.76
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,523.47,454.12
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,585.3,507.12
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,630.74,544.03
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,674.88,578.38
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,703.04,598.18
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,733.85,619.75
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,756.32,634.41
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,775.72,646.57
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,788.19,653.58
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,797.15,657.99
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,798.48,656.44
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,796.17,652.29
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,787.33,643.62
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,774.86,632.41
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,757.63,618.46
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,736.9,600.74
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,710.57,577.8
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,681.09,552.21
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,647.56,523.95
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,611.24,492.99
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,570.08,457.59
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,526.76,419.68
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,480.18,378.29
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,432.03,334.65
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,380.9,287.86
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,329.1,239.86
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,274.85,190.27
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,220.82,142.0
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,160.92,92.42
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,107.89,56.28
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,55.43,35.64
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,45.25,35.54
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,42.87,33.44
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,40.5,31.23
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,35.22,26.23
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,29.82,20.82
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,18.75,8.22
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,11.44,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,158.81,93.92
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,321.55,262.82
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,395.99,331.13
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,474.44,398.45
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,532.75,446.55
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,591.61,492.63
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,636.34,526.71
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,679.72,558.34
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,708.16,576.6
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,739.19,596.53
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,762.03,612.34
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,781.82,625.99
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,794.09,633.1
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,802.88,637.85
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,805.5,638.62
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,804.43,636.95
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,794.8,628.57
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,781.56,617.84
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,764.68,604.89
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,744.31,588.43
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,718.88,567.45
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,690.13,543.79
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,655.98,516.09
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,619.04,485.83
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,578.32,452.35
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,535.2,416.2
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,487.78,375.83
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,438.79,333.16
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,386.74,287.3
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,334.7,240.76
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,276.21,189.06
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,222.52,142.05
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,167.41,97.07
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,113.94,60.52
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,61.36,38.87
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,48.47,38.33
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,45.8,36.0
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,43.12,33.53
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,34.64,25.67
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,29.85,20.86
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,20.02,9.68
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,11.44,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,11.44,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,156.74,97.85
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,296.9,244.19
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,371.79,313.92
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,451.7,384.3
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,507.9,431.75
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,561.18,474.7
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,607.29,511.43
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,652.25,546.08
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,685.96,570.5
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,717.33,593.14
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,740.9,608.17
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,761.54,620.86
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,774.45,627.98
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,784.0,632.68
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,782.53,630.19
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,781.98,628.63
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,774.84,621.13
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,764.24,611.3
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,748.02,598.22
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,728.48,582.17
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,702.98,561.47
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,674.5,538.26
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,592.58,472.39
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,516.32,410.89
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,526.89,418.26
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,525.04,413.66
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,477.09,372.19
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,429.89,330.47
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,379.51,285.6
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,329.69,240.66
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,277.71,194.14
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,226.44,149.04
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,174.13,106.11
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,118.61,66.76
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,69.09,44.69
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,54.63,43.84
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,51.56,41.17
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,48.43,38.3
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,41.97,32.27
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,35.27,25.7
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,23.2,12.58
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,68.46,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,195.46,128.58
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,310.81,257.53
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,385.73,328.97
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,461.04,397.88
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,520.54,450.2
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,580.71,500.99
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,626.82,538.85
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,671.72,574.41
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,707.76,601.3
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,736.58,622.01
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,759.65,637.46
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,779.73,650.46
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,793.62,658.57
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,804.1,664.1
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,806.24,664.36
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,804.75,661.98
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,797.58,654.31
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,786.74,644.02
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,769.71,630.04
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,749.16,612.76
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,723.57,591.02
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,694.75,566.49
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,660.87,537.52
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,624.18,505.85
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,582.87,469.97
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,539.26,431.5
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,492.47,389.66
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,444.05,345.59
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,392.5,298.33
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,340.77,250.39
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,286.54,200.68
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,227.33,147.77
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,171.96,101.11
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,118.0,62.56
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,65.05,38.51
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,47.31,37.39
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,44.16,34.63
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,40.95,31.68
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,36.19,27.2
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,31.34,22.36
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,20.24,10.68
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,13.34,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,54.46,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,181.88,124.73
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,295.43,245.52
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,371.35,315.58
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,452.08,386.27
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,514.98,439.5
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,575.71,488.78
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,622.46,525.83
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,668.03,560.85
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,704.46,586.12
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,738.69,609.27
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,762.03,625.04
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,777.47,634.84
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,790.11,641.71
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,799.42,646.13
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,802.08,646.35
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,801.16,644.08
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,792.97,635.35
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,781.25,624.19
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,764.71,611.52
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,744.77,595.42
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,719.53,573.94
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,691.08,549.81
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,657.54,522.14
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,621.3,491.93
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,581.12,457.4
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,538.59,420.42
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,492.19,380.25
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,444.29,338.03
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,393.33,292.62
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,341.7,246.03
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,283.03,194.1
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,229.16,146.75
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,173.91,101.06
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,120.15,62.98
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,67.85,38.83
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,47.94,37.18
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,45.71,35.38
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,43.5,33.45
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,35.04,25.74
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,30.28,21.08
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,21.49,11.74
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,186.06,130.94
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,340.47,281.92
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,413.18,350.51
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,489.6,419.22
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,546.26,468.27
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,603.35,515.58
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,583.18,496.61
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,550.14,466.68
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,573.47,483.77
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,589.66,494.68
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,562.44,469.09
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,520.03,431.63
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,599.11,495.67
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,671.86,553.05
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,745.7,611.01
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,813.27,660.53
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,804.8,652.25
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,792.68,641.7
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,775.65,628.41
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,755.1,612.33
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,729.78,590.49
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,701.12,565.84
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,667.07,537.42
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,630.17,506.27
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,589.46,471.61
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,546.22,434.14
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,498.94,392.47
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,449.99,348.48
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,397.86,301.03
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,344.56,251.78
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,289.48,201.31
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,234.37,151.57
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,178.12,103.7
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,122.8,63.33
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,68.28,37.21
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,44.42,34.47
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,36.76,27.66
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,34.52,25.62
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,30.85,22.2
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,27.13,18.51
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,20.31,11.18
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,110.31,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,233.28,169.08
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,343.0,283.85
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,414.74,349.88
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,490.27,415.3
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,546.75,462.01
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,603.67,506.61
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,641.79,535.19
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,683.6,564.78
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,715.65,586.31
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,745.27,605.9
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,767.51,620.29
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,786.66,632.37
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,798.77,639.27
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,807.38,643.71
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,809.02,642.88
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,807.02,639.58
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,797.18,630.71
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,783.77,619.43
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,767.24,606.96
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,747.27,591.82
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,721.78,570.42
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,693.1,546.42
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,659.13,518.96
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,622.46,488.97
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,582.06,455.54
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,539.36,419.58
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,493.24,380.0
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,445.52,338.24
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,394.44,293.13
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,342.85,246.86
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,289.4,199.09
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,236.13,152.17
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,175.53,101.73
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,121.51,62.57
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,69.05,36.8
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,44.31,33.81
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,41.94,31.89
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,39.55,29.82
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,35.22,25.85
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,30.82,21.57
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,20.77,11.57
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.94,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,101.08,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,229.64,168.85
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,330.32,271.42
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,402.94,336.83
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,479.31,401.93
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,536.38,448.6
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,593.96,493.5
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,638.62,528.16
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,682.0,559.92
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,710.05,578.61
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,740.97,599.21
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,764.59,613.68
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,785.21,625.85
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,797.51,631.0
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,806.37,633.78
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,808.71,632.92
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,807.45,629.68
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,799.6,621.94
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,788.16,611.87
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,771.23,599.47
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,750.87,584.74
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,725.16,563.8
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,696.34,540.34
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,662.96,514.06
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,626.82,485.24
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,586.69,452.12
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,544.37,416.67
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,497.84,378.02
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,449.73,337.11
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,398.95,292.62
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,347.49,246.89
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,294.02,200.04
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,240.68,153.76
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,180.35,104.38
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,127.16,66.26
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,74.66,40.01
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,47.44,36.25
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,45.63,34.87
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,43.88,33.4
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,35.43,25.76
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,30.7,21.2
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,22.0,12.55
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,12.81,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,193.12,142.39
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,345.61,281.77
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,418.98,347.75
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,495.9,413.47
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,553.0,459.56
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,610.47,503.54
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,655.74,536.66
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,699.62,566.85
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,727.48,583.35
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,758.19,601.77
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,780.79,616.25
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,800.31,628.5
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,812.56,634.28
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,821.32,637.65
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,823.29,636.16
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,821.59,632.26
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,811.78,622.79
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,798.39,611.02
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,781.33,598.07
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,760.82,582.96
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,734.13,562.45
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,704.4,539.43
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,670.35,512.81
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,633.6,483.77
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,592.41,450.1
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,549.2,414.32
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,502.84,376.82
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,454.99,337.14
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,403.69,293.33
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,351.84,248.3
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,293.23,198.1
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,239.46,151.95
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,185.0,107.72
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,132.43,70.11
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,80.5,43.54
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,51.43,39.24
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,48.94,37.31
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,42.27,31.57
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,37.83,27.59
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,33.25,23.25
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,24.19,14.38
