Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,86.81,36.18
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,187.69,146.36
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,288.92,234.87
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,406.53,334.13
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,477.02,392.69
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,550.25,451.47
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,620.98,505.86
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,690.6,556.28
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,734.95,587.82
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,777.67,617.82
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,814.24,643.17
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,842.45,662.24
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,864.97,677.32
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,884.29,690.17
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,896.87,696.87
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,905.91,701.17
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,907.76,701.23
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,905.85,698.8
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,897.95,691.08
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,886.3,680.89
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,868.48,667.42
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,847.07,651.53
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,820.92,632.54
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,791.35,611.13
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,755.69,584.88
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,717.15,554.68
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,674.37,521.01
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,629.06,484.74
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,580.43,444.99
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,530.02,402.93
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,476.42,357.45
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,422.21,310.47
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,365.48,261.16
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,308.65,211.1
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,250.32,160.04
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,192.84,112.08
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,135.69,70.9
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,74.18,37.7
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,44.68,33.26
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,43.36,32.27
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,40.25,29.75
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,37.07,26.99
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,31.85,22.16
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,24.25,14.85
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,11.99,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,150.76,82.03
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,305.08,244.92
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,391.34,321.53
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,480.35,396.18
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,548.2,451.05
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,617.81,504.46
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,672.74,543.44
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,727.1,580.79
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,769.58,608.95
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,803.94,630.87
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,835.33,649.63
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,863.85,666.17
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,884.89,678.08
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,902.62,687.74
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,912.07,690.47
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,917.83,690.86
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,918.67,688.57
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,915.76,683.99
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,904.98,674.84
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,890.57,663.52
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,871.5,650.51
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,848.97,635.3
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,821.33,615.49
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,790.58,593.66
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,755.24,569.02
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,717.16,541.18
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,653.62,494.02
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,592.35,447.95
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,565.48,427.03
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,531.16,398.89
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,478.19,355.67
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,424.52,310.73
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,368.62,262.93
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,307.36,210.35
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,243.08,162.65
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,204.04,138.47
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,151.21,92.52
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,85.24,47.16
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,54.96,42.33
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,48.35,36.79
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,44.86,33.88
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,41.21,30.66
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,34.66,24.65
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,27.79,17.94
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,13.7,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,72.92,41.35
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,145.7,115.79
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,201.55,165.33
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,259.82,215.11
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,311.16,257.39
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,364.51,299.63
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,469.87,382.07
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,568.9,456.35
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,673.65,532.04
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,772.59,599.03
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,805.52,618.04
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,835.89,635.69
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,799.4,608.51
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,750.52,571.77
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,826.97,625.16
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,890.91,666.31
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,892.51,665.9
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,890.56,663.81
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,881.72,657.2
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,869.37,648.34
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,851.8,636.9
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,830.89,623.24
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,804.32,604.79
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,774.82,584.27
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,740.36,559.62
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,703.34,532.4
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,661.03,500.92
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,617.02,467.43
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,568.17,429.35
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,519.58,390.42
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,467.13,347.73
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,416.05,305.2
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,362.49,260.29
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,304.54,211.34
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,250.11,165.13
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,197.84,122.42
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,146.16,85.19
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,97.92,59.25
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,68.18,53.54
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,65.81,51.74
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,60.63,47.45
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,53.5,41.24
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,43.3,32.05
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.63,22.01
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.49,2.33
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.24,5.45
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,33.7,22.31
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,57.21,42.74
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,79.86,62.22
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,106.57,84.94
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,133.45,107.38
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,363.31,301.97
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,591.7,485.32
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,397.07,325.43
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,170.23,134.69
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,122.22,95.24
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,77.34,58.12
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,82.97,62.58
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,88.63,67.03
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,103.9,79.12
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,119.15,91.09
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,123.84,94.52
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,128.51,97.93
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,134.98,102.81
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,141.39,107.63
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,142.16,108.18
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,142.92,108.74
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,143.56,109.04
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,144.16,109.33
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,332.07,258.03
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,503.04,388.25
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,482.17,370.95
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,460.97,353.84
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,347.42,266.96
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,250.77,192.44
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,263.22,202.28
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,276.61,212.44
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,283.23,216.15
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,285.44,215.04
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,251.29,184.6
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,215.66,152.77
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,172.99,124.04
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,147.41,110.77
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,122.41,99.84
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,107.31,87.17
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,90.09,72.57
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,72.27,57.1
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,54.17,41.04
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,35.48,24.14
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,19.06,4.57
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.85,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.24,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,27.85,17.73
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,52.07,37.76
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,164.37,130.79
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,280.59,224.54
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,229.01,181.41
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,171.26,133.52
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,155.25,120.34
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,139.79,107.63
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,142.87,109.89
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,145.96,112.18
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,165.18,127.38
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,184.26,142.38
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,294.49,228.83
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,397.81,307.62
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,437.95,338.35
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,475.89,367.25
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,462.64,356.83
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,449.41,346.6
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,396.62,306.04
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,346.44,267.34
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,263.59,203.51
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,184.41,141.68
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,149.6,114.41
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,115.15,87.17
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,105.48,79.47
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,95.86,71.78
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,83.44,62.1
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,70.8,52.15
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,64.24,46.98
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,57.69,41.79
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,80.4,60.67
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,100.48,77.5
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,85.93,69.13
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,71.53,56.93
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,57.39,44.73
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,42.75,31.87
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,30.17,20.58
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,17.62,9.25
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.8,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.91,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.79,0.77
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,15.75,7.26
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,25.04,15.25
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,34.35,23.16
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,44.6,31.8
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,54.86,40.32
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,199.14,161.0
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,338.89,273.66
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,372.99,298.92
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,406.43,323.49
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,494.85,391.67
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,572.47,450.18
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,458.53,358.48
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,342.18,264.35
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,530.69,410.95
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,705.03,539.72
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,665.92,507.29
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,634.43,481.27
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,598.73,453.54
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,571.43,431.83
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,643.07,486.13
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,706.36,532.57
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,649.99,489.22
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,600.22,451.07
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,655.91,495.58
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,691.48,523.28
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,650.83,491.87
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,608.44,459.13
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,562.39,423.26
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,515.19,385.69
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,464.53,344.84
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,411.02,301.16
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,358.86,257.55
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,307.52,213.97
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,255.31,170.12
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,205.2,129.34
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,154.98,92.7
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,108.3,66.22
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,74.72,58.5
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,71.89,56.26
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,64.99,50.61
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.54,45.1
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,47.36,35.21
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,35.66,24.47
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,18.01,5.65
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.38
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.3
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,35.76,24.35
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,58.6,43.16
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,44.16,31.05
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,29.74,19.02
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,22.77,13.16
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,15.8,7.35
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,26.51,16.1
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,37.24,24.8
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,39.59,26.59
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,41.93,28.37
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,53.62,37.81
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,65.32,47.26
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,72.35,52.85
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,79.38,58.44
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,161.74,123.96
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,243.58,187.75
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,260.33,200.56
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,276.6,213.16
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,183.11,140.53
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,90.55,67.32
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,93.77,70.02
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,96.97,72.65
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,137.57,105.12
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,177.0,136.4
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,137.72,105.46
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,98.59,74.42
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,93.08,70.18
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,87.58,65.93
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,59.11,42.94
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,30.67,19.72
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,19.03,10.19
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.4,0.58
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.11,3.85
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.82,7.09
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.01,10.67
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,23.19,14.2
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,31.1,20.83
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,39.03,27.39
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,32.52,21.8
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,26.02,16.25
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,48.85,35.2
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,71.74,53.93
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,159.23,125.52
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,249.1,197.45
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,170.25,133.72
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,94.38,71.87
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,66.24,48.84
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,38.23,25.84
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,116.22,89.37
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,194.7,152.03
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,108.94,83.12
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,24.25,14.21
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,56.01,40.15
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,87.8,65.95
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,94.76,71.59
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,101.68,77.23
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,162.98,126.69
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,222.52,174.19
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,236.8,185.57
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,250.2,196.31
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,186.28,145.75
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,122.93,95.1
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,123.53,96.05
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,124.02,96.89
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,93.28,71.9
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,61.43,45.74
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,39.5,27.57
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,17.63,9.25
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,15.3,7.92
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,12.98,5.89
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,10.19,3.43
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,7.41,0.94
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,5.09,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,19.95,10.16
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,34.69,23.51
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,54.87,41.01
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,74.57,57.86
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,95.7,75.69
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,116.56,92.97
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,63.73,48.36
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,17.63,9.31
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,30.66,20.26
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,43.71,31.11
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,38.14,26.27
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,32.56,21.5
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,39.1,26.79
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,45.64,32.03
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,32.13,20.81
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,47.55,33.27
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,76.55,56.72
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,89.7,67.11
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,102.87,77.44
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,147.51,112.97
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,191.77,147.73
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,451.61,352.98
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,686.18,525.49
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,478.58,368.86
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,290.65,223.3
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,353.74,272.04
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,411.54,314.69
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,394.05,301.41
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,378.03,289.35
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,233.51,179.56
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,89.51,66.92
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,172.48,133.08
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,245.19,189.52
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,190.51,147.45
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,144.56,112.48
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,152.57,113.71
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,146.04,106.67
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,114.88,94.17
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,102.43,83.75
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,87.02,70.66
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,70.88,56.63
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,55.07,42.52
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,38.62,27.54
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,20.99,9.5
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,58.72,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,168.48,129.04
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,266.04,216.08
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,351.11,288.97
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,448.55,368.69
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,515.19,421.46
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,583.8,473.91
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,460.38,373.69
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,287.34,231.42
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,546.93,440.93
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,788.79,617.38
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,589.09,464.4
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,337.94,264.37
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,407.58,318.98
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,488.6,379.3
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,713.19,550.73
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,910.54,685.55
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,748.79,568.13
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,561.02,425.36
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,740.05,562.06
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,887.71,662.69
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,869.22,648.46
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,847.4,633.78
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,819.63,614.39
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,788.99,593.08
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,754.4,569.73
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,717.22,542.72
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,675.31,512.09
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,631.4,479.24
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,584.72,443.01
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,536.53,404.72
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,484.86,362.95
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,432.51,319.45
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,340.46,250.7
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,295.12,221.35
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,245.15,184.27
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,209.35,158.9
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,163.07,109.04
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,100.37,54.06
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,55.32,42.57
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,47.97,36.42
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,44.97,33.99
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,41.8,31.27
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,35.82,25.81
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,29.53,19.8
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.01,8.44
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,38.1,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,103.44,0.46
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,216.8,169.46
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,328.8,269.86
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,418.66,347.22
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,515.42,426.65
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,582.33,479.09
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,647.31,526.73
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,707.07,568.27
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,766.75,608.41
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,808.84,636.1
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,842.26,657.28
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,874.29,676.67
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,903.57,693.94
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,923.31,706.94
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,939.65,717.75
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,948.37,721.97
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,953.41,723.82
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,952.96,721.69
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,948.73,717.13
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,937.63,708.28
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,922.86,697.02
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,902.73,683.0
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,879.14,666.64
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,849.87,646.32
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,817.53,623.8
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,780.63,597.58
