Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,741.05,568.2
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,697.21,533.52
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,651.42,496.87
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,602.29,458.63
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,551.65,418.23
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,497.92,373.65
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,443.62,327.61
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,387.66,279.17
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,331.8,230.25
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,268.38,175.89
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,212.09,128.54
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,155.6,85.7
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,101.78,53.26
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,54.83,41.6
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,48.63,36.51
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,46.05,34.48
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,43.37,32.22
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,37.45,26.93
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,31.25,21.1
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,20.31,9.62
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,10.48,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,55.47,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,145.32,33.51
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,257.45,201.7
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,371.78,303.11
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,451.05,371.16
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,531.19,436.74
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,596.79,487.71
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,663.57,535.97
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,716.26,570.68
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,768.05,603.4
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,809.87,628.89
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,843.02,647.8
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,874.23,665.1
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,902.55,680.22
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,923.42,692.71
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,940.95,703.01
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,950.98,707.19
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,957.34,708.96
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,957.56,708.11
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,954.01,704.94
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,944.09,696.26
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,930.44,685.3
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,910.98,672.01
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,887.99,656.46
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,858.79,635.77
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,826.45,613.0
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,789.95,588.31
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,750.69,560.57
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,706.78,528.17
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,660.78,493.57
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,611.05,455.91
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,559.79,416.22
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,505.31,372.34
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,450.59,327.21
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,393.72,279.88
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,331.4,227.56
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,273.17,177.89
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,216.5,130.78
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,159.88,88.11
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,105.93,55.51
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,56.33,42.51
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,49.27,36.73
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,46.73,34.76
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,44.08,32.56
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,38.21,27.36
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.05,21.61
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,20.68,10.06
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.48,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,42.18,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,116.08,43.05
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,221.83,174.08
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,328.86,268.04
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,415.2,341.39
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,507.71,416.44
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,573.18,466.65
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,640.26,514.95
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,692.6,549.94
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,748.96,586.68
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,790.78,612.08
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,830.64,635.58
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,863.67,653.87
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,887.22,665.45
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,907.6,676.49
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,924.75,685.4
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,935.74,690.56
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,943.18,693.53
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,943.46,693.0
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,940.05,690.23
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,927.56,681.83
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,911.54,671.23
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,892.23,658.27
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,869.59,643.14
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,804.75,596.85
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,737.26,545.24
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,743.04,553.38
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,736.53,551.82
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,694.11,520.32
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,649.5,486.74
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,601.71,449.81
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,552.47,410.92
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,483.63,357.08
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,423.03,309.45
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,370.17,266.93
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,318.67,224.77
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,266.62,185.38
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,233.19,162.63
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,183.4,123.47
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,135.94,90.0
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,96.87,76.69
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,89.41,70.81
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,77.33,60.92
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,64.55,50.14
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,51.41,38.69
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,37.58,26.33
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,25.1,13.71
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,15.89,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,42.15,16.84
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,102.55,78.98
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,171.73,139.46
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,223.45,184.33
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,277.44,229.8
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,367.39,304.41
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,478.23,392.87
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,608.7,494.49
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,738.33,589.01
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,780.89,617.1
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,821.58,643.99
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,853.96,664.0
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,883.73,682.18
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,904.19,694.1
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,914.6,699.07
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,924.89,702.72
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,931.74,704.28
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,931.42,700.7
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,927.54,694.87
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,916.41,684.28
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,901.83,671.58
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,882.76,657.32
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,860.42,640.98
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,832.52,621.26
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,801.81,599.71
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,766.47,575.01
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,728.68,546.94
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,685.79,514.05
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,641.29,479.56
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,591.93,442.02
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,542.79,403.71
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,489.99,361.92
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,439.31,320.89
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,381.19,273.93
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,328.27,229.88
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,275.26,185.68
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,225.55,145.15
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,174.08,106.35
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,126.19,76.38
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,84.13,66.33
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,83.09,65.7
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,75.96,59.98
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,68.44,53.68
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,56.88,43.49
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,46.16,33.66
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,27.77,16.07
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,9.53,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,34.09,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,93.06,50.27
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,193.53,151.0
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,287.25,230.91
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,176.43,142.94
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,31.55,20.83
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,39.47,27.53
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,47.4,34.05
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,88.58,67.74
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,132.09,102.46
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,146.87,113.58
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,161.63,124.61
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,206.74,159.46
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,251.95,193.51
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,306.61,234.43
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,349.68,265.95
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,418.08,315.91
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,485.46,363.72
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,527.64,392.97
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,557.99,413.9
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,441.31,328.96
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,330.41,246.8
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,411.38,307.05
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,482.77,358.19
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,419.36,311.94
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,358.63,267.73
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,379.43,283.47
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,398.45,297.4
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,403.3,301.12
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,406.4,303.55
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,411.63,307.59
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,415.22,309.94
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,427.71,318.09
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,424.84,311.82
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,340.52,250.31
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,289.41,216.12
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,267.78,194.65
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,230.67,159.47
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,184.84,123.94
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,139.38,92.64
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,99.86,79.58
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,91.28,72.63
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,75.74,59.79
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,59.29,45.83
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,49.84,37.49
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,39.93,28.43
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,27.07,15.76
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,33.46,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,93.58,55.54
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,190.9,148.91
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,282.09,226.5
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,359.18,290.44
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,442.29,356.69
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,255.93,208.77
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,33.43,22.26
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,53.47,38.86
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,73.55,55.08
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,125.82,97.24
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,179.4,139.48
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,166.46,128.39
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,154.08,118.0
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,140.36,106.73
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,127.02,95.84
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,119.7,89.75
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,112.48,83.77
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,210.02,159.35
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,307.9,232.41
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,234.49,176.36
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,162.81,121.64
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,388.42,292.21
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,596.05,436.04
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,532.4,387.47
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,470.16,342.29
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,552.05,403.46
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,618.69,451.19
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,570.26,416.8
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,524.84,385.08
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,506.09,372.59
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,483.94,356.75
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,452.39,333.44
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,416.25,305.07
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,376.4,271.48
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,326.29,228.04
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,238.93,168.28
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,204.7,153.63
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,123.26,92.09
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,38.1,25.49
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,32.5,22.34
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,26.91,17.65
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,22.26,13.73
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,17.61,9.73
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,12.5,5.21
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.4,0.68
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,44.43,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,130.21,88.92
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,219.21,182.03
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,315.07,269.85
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,288.43,248.74
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,252.81,217.31
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,278.53,238.57
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,302.41,257.42
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,519.27,443.42
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,734.99,618.74
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,778.35,648.9
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,820.06,677.86
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,854.58,701.08
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,882.61,719.18
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,904.26,732.19
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,922.76,742.87
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,936.02,749.69
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,945.87,754.1
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,946.25,753.12
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,943.04,749.71
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,929.5,737.46
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,918.8,727.55
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,899.76,712.82
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,877.46,695.84
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,851.22,675.0
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,821.83,651.97
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,786.42,625.57
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,748.43,595.86
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,706.92,563.01
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,663.1,527.73
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,614.81,488.05
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,565.1,446.36
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,512.59,401.47
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,459.04,354.61
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,397.82,301.26
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,341.37,250.61
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,283.61,198.24
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,226.94,147.84
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,170.8,101.95
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,117.32,65.75
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,59.61,47.49
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,52.36,41.21
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,49.63,39.01
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,46.75,36.55
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,41.06,31.27
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,35.08,25.47
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,23.89,14.28
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,72.78,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,194.55,142.0
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,288.09,240.53
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,392.03,333.32
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,468.1,399.29
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,548.32,465.38
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,612.5,516.22
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,677.83,565.04
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,726.13,599.41
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,777.62,635.5
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,819.99,663.36
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,860.31,689.25
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,891.9,708.68
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,920.66,725.98
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,934.74,734.41
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,952.65,745.83
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,962.89,750.51
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,969.54,752.87
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,969.84,752.35
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,966.42,749.45
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,956.39,741.07
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,942.71,730.52
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,923.03,716.82
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,899.91,700.77
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,872.05,680.39
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,840.98,657.71
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,804.77,631.89
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,765.85,603.33
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,722.27,569.64
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,676.38,533.49
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,627.45,494.09
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,576.9,452.43
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,522.42,406.62
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,466.92,358.71
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,409.92,308.86
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,352.9,257.9
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,293.91,204.56
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,229.11,147.46
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,170.89,99.68
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,115.11,61.59
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,60.32,39.68
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,50.4,39.47
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,47.75,37.35
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,41.0,31.4
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,36.31,27.11
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,31.39,22.36
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,21.96,12.89
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,11.94,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,90.58,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,234.87,177.65
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,328.41,274.71
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,433.06,367.48
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,504.38,429.24
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,584.71,494.96
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,648.36,543.83
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,712.62,591.4
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,764.25,627.08
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,814.7,661.04
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,848.51,681.95
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,886.78,705.88
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,916.72,722.1
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,943.68,736.03
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,963.26,746.44
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,979.37,754.55
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,988.68,758.09
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,994.23,759.24
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,993.09,757.06
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,988.12,752.49
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,976.67,742.69
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,961.48,730.55
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,940.77,714.83
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,916.52,696.86
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,886.86,675.27
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,854.01,651.56
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,816.57,626.12
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,776.37,598.48
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,731.94,565.39
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,685.3,529.87
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,634.67,490.47
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,582.44,448.73
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,527.07,403.35
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,471.74,356.75
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,414.2,307.15
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,356.73,256.56
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,291.89,199.91
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,233.82,149.3
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,175.63,102.29
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,119.97,64.54
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,66.13,42.91
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,55.24,43.23
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,47.52,36.67
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,44.93,34.5
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,39.58,29.67
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,33.96,24.33
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,23.7,14.25
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,12.8,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,71.84,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,193.04,147.43
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,284.78,237.57
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,387.21,328.92
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,468.56,399.88
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,554.62,471.97
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,617.8,522.07
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,681.97,570.23
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,731.11,605.32
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,783.96,642.53
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,824.99,670.45
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,863.9,696.42
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,894.3,714.36
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,921.87,730.04
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,934.26,735.94
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,950.65,744.91
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,960.27,749.06
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,966.35,750.81
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,965.66,749.12
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,961.32,745.0
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,949.49,734.46
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,934.15,721.62
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,913.82,706.56
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,890.2,689.26
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,862.19,667.56
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,831.19,643.82
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,794.69,617.4
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,755.69,588.28
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,712.84,553.86
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,667.93,517.43
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,619.2,478.39
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,569.11,437.47
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,516.15,393.51
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,462.08,347.58
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,405.74,299.45
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,344.07,246.25
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,286.46,195.49
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,230.38,146.9
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,174.47,102.01
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,121.3,66.0
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,64.33,40.03
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,52.66,40.09
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,49.98,38.03
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,47.15,35.7
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,42.39,31.4
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,37.44,26.68
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,25.9,15.71
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,13.41,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,62.37,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,133.67,98.97
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,227.49,183.9
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,320.36,265.15
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,188.62,156.42
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,42.73,30.45
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,85.83,66.44
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,131.68,104.0
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,263.76,213.67
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,404.64,326.43
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,447.13,357.97
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,489.31,388.9
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,504.3,397.73
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,517.66,405.32
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,561.72,437.34
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,617.17,477.02
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,784.4,606.52
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,940.63,717.32
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,933.74,709.85
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,930.45,705.81
2016,3,23,11,45,888.5,133.0,5.95,25.5,888.0,922.15,697.25
2016,3,23,12,0,896.0,132.0,5.8,26.0,905.0,910.4,686.49
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,891.99,672.65
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,870.36,656.74
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,843.74,636.18
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,814.13,613.72
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,778.82,588.59
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,741.04,560.86
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,699.76,528.69
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,656.39,494.59
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,608.99,458.87
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,560.27,421.19
2016,3,23,14,45,859.0,123.0,4.4,27.0,764.5,504.24,376.41
