Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,840.0,125.0,4.3,27.0,727.0,451.66,333.15
2016,3,23,15,15,825.5,122.0,4.2,27.0,684.5,397.08,287.42
2016,3,23,15,30,811.0,119.0,4.1,27.0,642.0,342.95,241.19
2016,3,23,15,45,792.5,114.5,4.05,27.0,594.5,287.26,193.61
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,232.99,147.84
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,173.57,101.2
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,122.16,66.74
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,72.04,45.1
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,58.53,44.58
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,55.37,42.16
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,52.02,39.44
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,46.19,34.37
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,40.08,28.75
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.78,18.03
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.37,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,116.69,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,246.92,195.07
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,337.06,283.35
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,437.21,374.13
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,508.37,437.28
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,588.07,504.37
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,650.66,553.38
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,713.79,601.2
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,767.11,640.13
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,812.87,672.38
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,853.08,699.46
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,891.04,724.46
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,921.74,743.72
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,949.51,760.67
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,968.54,771.12
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,984.09,779.12
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,992.45,782.27
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,997.03,782.88
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,995.81,780.43
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,990.76,775.42
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,979.34,764.84
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,964.18,751.8
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,943.36,736.06
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,919.01,717.92
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,890.05,695.47
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,857.85,670.81
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,820.63,643.61
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,780.61,614.34
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,736.2,578.99
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,689.52,540.97
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,639.63,500.68
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,588.04,458.16
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,532.6,411.63
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,476.51,363.44
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,418.61,312.65
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,360.66,260.88
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,301.33,207.75
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,242.79,156.06
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,176.97,102.08
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,120.07,62.29
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,65.12,38.18
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,49.18,37.88
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,46.91,36.13
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,44.58,34.21
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,36.33,26.83
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,31.85,22.57
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,23.41,14.3
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.46,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,121.76,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,254.24,200.25
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,344.33,283.16
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,443.86,367.97
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,516.45,427.18
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,592.34,486.08
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,649.3,528.73
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,710.88,573.48
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,759.49,607.39
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,806.71,639.59
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,846.19,664.17
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,883.4,686.82
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,903.94,697.6
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,928.61,711.38
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,947.95,721.01
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,963.96,728.43
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,972.05,730.61
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,976.49,730.55
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,974.66,726.51
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,969.2,720.29
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,957.22,710.46
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,941.71,698.53
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,921.65,685.51
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,898.28,670.34
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,868.37,649.89
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,835.7,627.52
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,798.78,603.28
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,759.41,576.48
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,715.9,544.97
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,670.69,511.43
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,622.17,474.45
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,572.41,435.51
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,515.75,390.52
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,461.57,345.96
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,405.67,298.77
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,350.18,250.86
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,293.71,201.88
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,238.9,154.81
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,183.52,110.31
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,125.01,69.07
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,74.46,45.91
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,58.28,45.3
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,55.12,42.85
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,51.75,40.07
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,45.48,34.53
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,38.86,28.39
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,27.43,17.53
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,74.86,11.43
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,155.67,122.3
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,247.74,204.66
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,338.58,283.54
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,238.89,199.91
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,106.43,84.87
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,120.91,96.8
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,135.48,108.37
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,156.15,124.65
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,176.94,140.72
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,380.4,306.55
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,580.95,459.87
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,590.54,462.42
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,597.5,464.18
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,587.46,453.79
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,588.56,451.51
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,666.39,507.14
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,731.1,551.68
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,845.97,634.83
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,941.29,697.51
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,930.13,687.29
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,915.66,676.09
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,896.4,663.59
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,874.05,649.1
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,845.59,629.63
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,814.53,608.37
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,779.67,585.04
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,742.58,559.01
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,700.12,528.83
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,656.06,496.68
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,590.41,446.55
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,535.44,403.9
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,491.21,369.61
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,444.59,332.27
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,384.9,286.02
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,340.78,252.21
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,295.89,215.76
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,252.45,180.65
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,204.69,147.21
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,175.63,130.28
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,144.22,109.74
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,123.6,100.66
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,106.0,86.26
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,87.73,70.88
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,69.76,55.32
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,51.2,38.83
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,34.61,23.47
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,15.79,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,71.17,22.13
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,145.56,113.7
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,226.48,186.02
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,325.03,270.99
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,178.33,148.89
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,25.98,16.48
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,97.37,77.11
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,176.01,142.53
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,283.79,232.52
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,397.11,324.82
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,504.79,411.52
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,602.83,488.93
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,554.69,445.99
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,488.48,389.57
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,399.11,317.56
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,322.92,255.15
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,477.14,377.15
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,617.62,484.02
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,798.15,624.96
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,953.0,736.72
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,941.8,725.31
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,934.18,717.53
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,914.78,703.0
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,892.16,686.36
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,865.94,666.26
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,836.54,644.04
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,800.02,618.04
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,761.05,589.81
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,719.02,557.91
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,674.76,523.7
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,626.58,485.57
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,576.99,445.48
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,524.55,402.23
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,471.15,357.09
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,415.02,308.71
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,353.43,255.24
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,296.04,204.55
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,239.54,155.09
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,183.14,108.87
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,129.25,70.64
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,76.31,45.13
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,49.9,38.17
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,47.9,36.68
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,45.78,34.98
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,40.55,30.28
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,35.01,25.09
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,25.83,16.37
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.07,0.89
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,128.49,61.16
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,258.48,210.23
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,346.6,290.5
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,443.33,373.73
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,513.69,431.95
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,586.99,489.7
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,647.25,534.25
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,704.41,574.98
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,753.63,607.77
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,801.56,638.82
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,841.82,663.46
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,879.91,686.0
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,907.81,701.32
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,932.74,714.47
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,944.64,718.18
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,960.75,724.85
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,968.35,726.71
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,972.42,726.43
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,971.41,722.43
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,966.81,716.26
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,954.63,705.83
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,939.0,693.39
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,919.01,679.04
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,895.77,662.69
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,866.3,641.6
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,834.07,618.8
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,797.76,594.46
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,759.01,568.0
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,716.0,536.26
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,671.26,502.75
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,622.9,467.23
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,573.3,429.71
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,517.34,386.46
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,463.92,343.59
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,408.95,298.26
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,354.37,252.05
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,298.03,204.09
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,243.25,157.59
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,188.19,113.42
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,129.89,71.85
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,79.36,47.17
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,58.6,45.17
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,55.89,43.24
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,53.01,41.02
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,47.27,35.99
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,41.22,30.4
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,29.02,19.01
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.34,2.49
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,6.48,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,12.97,5.03
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,22.25,13.15
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,31.56,21.2
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,41.8,29.86
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,52.06,38.33
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,66.06,49.84
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,80.47,61.48
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,102.16,78.92
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,123.84,96.07
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,125.23,96.84
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,126.78,97.77
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,151.0,116.73
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,175.2,135.41
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,211.59,163.5
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,247.88,191.06
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,209.34,160.41
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,171.73,130.61
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,184.34,140.36
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,196.83,149.91
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,156.2,117.88
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,116.14,86.27
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,120.29,89.52
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,124.42,92.72
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,144.06,107.9
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,163.41,122.73
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,152.62,114.36
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,141.99,106.16
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,145.27,108.6
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,148.47,110.97
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,171.29,128.77
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,193.4,145.96
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,154.9,116.39
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,116.79,86.93
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,135.71,101.98
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,153.84,116.4
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,132.47,99.95
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,111.28,83.56
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,97.8,73.28
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,84.38,62.91
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,74.46,55.25
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,64.2,49.58
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,53.46,40.59
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,42.73,31.44
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,32.49,22.53
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,22.26,13.5
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,13.9,5.97
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.4,0.37
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,12.97,5.17
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,18.54,9.97
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,24.11,14.68
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,29.7,19.3
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,29.24,18.86
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,28.79,18.4
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,38.57,26.37
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,48.37,34.25
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,47.92,33.75
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,47.47,33.26
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,95.84,72.35
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,145.82,112.14
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,142.13,108.91
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,138.55,105.86
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,198.71,153.17
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,258.92,199.65
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,278.87,214.39
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,298.53,228.88
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,288.24,220.36
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,278.11,212.07
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,274.6,209.29
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,271.07,206.52
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,303.76,231.04
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,335.58,254.61
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,404.12,306.15
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,466.85,352.27
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,484.09,364.87
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,498.17,374.84
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,465.46,350.26
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,433.64,326.35
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,422.53,317.8
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,400.87,300.63
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,349.43,262.23
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,299.15,225.15
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,282.98,208.44
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,259.19,183.87
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,207.31,141.06
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,157.61,102.6
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,113.9,77.65
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,88.98,70.36
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,69.89,54.56
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,48.6,36.5
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,43.11,31.73
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,37.3,26.43
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,27.8,17.64
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.69,4.27
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,134.64,87.5
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,260.27,208.53
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,345.97,284.21
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,439.51,363.36
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,516.42,426.38
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,597.34,489.63
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,658.43,533.42
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,716.6,573.91
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,771.29,610.77
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,825.35,646.37
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,865.21,670.65
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,895.61,687.87
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,926.17,705.0
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,953.96,719.99
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,972.87,729.46
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,988.38,736.72
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,996.52,739.13
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,1001.0,739.28
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,999.36,736.71
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,993.99,731.86
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,981.78,721.81
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,965.94,709.57
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,944.66,694.98
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,920.0,678.26
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,890.77,658.79
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,858.45,637.23
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,821.31,611.88
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,781.52,584.67
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,737.81,553.63
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,691.94,519.58
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,642.49,482.19
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,591.47,442.69
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,537.69,400.08
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,483.28,355.82
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,426.08,308.86
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,368.9,260.66
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,310.92,210.67
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,247.1,156.54
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,189.13,109.55
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,133.46,69.77
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,79.2,42.44
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,51.57,38.76
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,49.47,37.25
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,43.03,31.86
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,39.33,28.67
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,35.48,25.13
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,27.27,17.43
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.58,5.6
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,63.63,41.06
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,115.75,91.71
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,169.14,139.42
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,224.37,187.96
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,287.21,241.29
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,341.9,286.67
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,186.4,155.72
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,21.35,12.55
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,16.25,8.14
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.14,3.76
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,19.98,11.17
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,28.84,18.54
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,31.18,20.38
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,33.52,22.21
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,323.89,261.66
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,613.21,485.55
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,625.99,491.94
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,637.5,498.42
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,540.94,422.9
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,436.66,340.75
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,468.35,364.69
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,498.7,387.0
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,406.43,316.15
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,313.93,244.25
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,256.5,199.69
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,200.0,155.3
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,227.04,176.75
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,253.46,197.56
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,258.65,201.73
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,263.54,205.73
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,300.99,235.84
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,337.72,265.17
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,379.5,298.08
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,407.32,318.37
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,395.82,306.09
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,367.06,276.64
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,314.9,230.75
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,264.83,187.04
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,209.1,144.73
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,165.6,115.94
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,137.29,101.68
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,117.07,98.29
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,103.31,86.58
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,88.87,74.0
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,72.37,59.12
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,55.13,43.29
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,38.23,27.53
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,21.62,8.53
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,65.52,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,204.89,152.07
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,325.2,271.33
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,409.44,347.54
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,500.84,425.85
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,567.22,480.27
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,640.43,535.66
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,699.24,577.09
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,758.02,616.88
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,806.89,646.69
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,847.28,669.33
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,885.27,691.87
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,920.86,712.24
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,949.1,727.51
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,974.28,740.55
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,991.8,749.62
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,1005.85,756.51
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,1013.01,758.92
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,1016.45,759.07
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,1014.18,757.06
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,1008.15,752.73
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,995.61,742.81
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,979.42,730.62
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,958.28,716.3
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,933.69,699.75
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,903.27,679.59
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,869.8,657.29
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,832.22,631.77
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,791.97,604.26
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,747.55,571.56
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,701.02,535.64
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,650.84,497.17
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,599.12,456.57
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,544.47,412.77
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,489.51,367.51
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,432.01,319.63
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,374.59,270.5
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,316.03,219.22
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,251.74,163.67
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,193.71,115.54
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,138.04,74.51
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,83.88,45.56
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,52.98,40.64
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,50.53,38.82
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,43.62,32.95
