Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.43,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.48,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.18,2.99
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,14.82,7.01
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,19.47,10.99
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,19.01,10.55
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,18.55,10.09
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,18.1,9.65
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.22
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,78.25,59.54
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,142.34,111.35
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,87.18,66.17
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,35.37,23.6
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,104.45,79.84
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,175.89,136.39
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,249.41,193.45
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,323.17,249.17
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,357.25,273.72
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,379.02,288.97
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,375.16,285.61
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,371.28,282.39
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,350.2,265.93
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,338.13,256.28
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,277.67,210.93
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,218.27,165.86
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,222.15,168.65
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,225.92,171.22
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,174.64,131.81
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,123.97,92.5
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,108.61,80.46
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,93.31,68.41
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,97.89,72.11
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,102.44,75.79
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,198.34,150.6
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,280.47,213.05
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,321.72,243.38
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,347.54,260.16
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,317.65,229.03
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,266.07,176.84
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,210.89,130.94
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,158.15,90.44
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,100.85,53.8
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,53.74,40.87
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,52.05,39.68
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,50.24,38.27
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,46.17,34.78
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,41.88,30.89
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,33.6,23.34
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,24.82,14.56
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,62.08,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,170.06,117.11
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,262.56,212.35
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,365.18,302.2
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,254.29,212.01
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,108.72,86.67
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,118.97,94.86
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,129.21,102.54
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,119.54,94.01
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,111.19,86.64
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,129.31,100.71
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,147.37,114.44
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,184.11,143.23
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,220.96,171.56
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,258.28,199.78
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,295.49,227.43
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,354.03,271.3
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,399.65,304.77
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,516.53,391.03
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,619.24,463.98
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,717.37,534.25
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,809.36,598.16
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,900.12,664.06
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,970.88,708.85
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,949.17,693.38
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,924.36,676.8
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,894.85,657.55
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,862.59,636.46
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,826.15,612.16
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,787.36,586.19
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,744.47,555.71
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,699.69,522.38
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,651.68,487.82
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,602.36,451.31
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,550.27,411.0
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,497.56,369.04
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,442.24,323.95
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,381.49,273.68
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,325.01,225.67
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,269.72,178.32
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,214.29,132.46
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,161.25,91.83
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,103.81,55.2
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,55.4,42.12
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,53.1,40.5
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,50.94,38.88
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,46.91,35.42
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,42.65,31.57
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,34.41,24.05
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,25.67,15.37
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,50.75,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,146.37,103.43
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,228.89,184.38
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,321.28,264.14
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,219.44,181.41
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,86.11,67.19
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,117.89,93.62
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,149.77,119.28
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,176.66,140.54
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,203.73,161.54
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,283.88,224.69
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,353.62,277.85
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,399.79,311.56
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,459.76,354.77
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,717.29,549.74
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,958.23,712.79
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,974.8,718.95
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,979.84,719.95
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,988.41,723.52
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,993.66,725.02
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,990.77,721.41
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,984.45,715.8
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,971.57,706.53
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,955.4,695.26
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,934.14,681.69
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,909.9,666.2
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,881.5,647.01
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,850.43,626.0
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,814.88,603.08
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,777.08,578.41
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,735.01,548.3
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,691.21,515.84
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,643.52,480.74
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,594.7,443.92
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,539.88,401.94
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,487.35,360.31
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,433.3,316.85
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,379.67,272.45
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,324.1,225.42
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,270.26,179.61
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,211.08,131.15
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,159.55,91.69
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,109.64,60.59
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,63.95,49.02
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,59.78,45.85
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,57.2,43.93
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,52.22,39.69
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,46.93,34.97
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,36.56,25.61
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.47,15.88
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,29.06,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,86.05,59.4
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,163.68,129.86
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,246.57,201.33
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,317.77,261.88
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,406.08,334.12
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,244.88,201.49
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,64.2,47.83
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,67.94,50.72
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,71.69,53.49
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,78.72,58.9
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,85.76,64.26
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,145.24,111.74
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,205.82,159.09
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,220.53,169.89
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,235.22,180.65
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,181.35,138.21
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,128.89,96.72
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,155.7,117.52
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,182.42,137.99
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,163.96,123.2
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,145.69,108.65
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,170.57,127.67
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,195.19,146.29
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,196.52,147.24
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,197.78,148.17
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,174.51,130.29
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,151.52,112.6
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,151.22,112.63
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,150.94,112.68
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,224.75,169.69
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,296.15,224.1
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,244.63,185.02
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,193.85,146.28
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,144.82,108.52
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,95.95,70.46
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,136.73,102.87
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,175.61,133.73
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,148.19,112.55
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,121.16,91.59
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,148.63,113.51
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,172.04,132.26
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,152.4,117.53
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,133.07,108.23
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,114.73,93.19
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,96.38,77.85
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,76.57,60.78
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,59.09,45.43
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,46.67,34.23
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,30.93,19.61
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.58,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,16.69,7.08
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,44.48,30.88
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,73.49,55.48
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,120.29,94.94
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,162.02,129.64
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,197.95,158.31
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,233.16,185.72
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,268.13,213.01
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,303.12,239.93
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,413.83,326.2
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,513.91,401.93
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,548.48,426.39
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,582.46,450.45
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,609.13,468.67
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,649.14,496.2
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,669.86,509.68
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,689.11,522.16
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,697.44,525.81
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,704.21,528.45
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,492.41,373.1
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,280.45,211.81
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,206.15,155.41
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,133.15,98.94
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,181.63,136.88
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,229.51,173.94
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,327.86,248.58
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,420.28,317.08
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,269.29,203.98
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,121.2,90.0
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,91.49,66.93
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,61.67,43.48
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,59.78,42.14
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,57.88,40.79
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,117.15,87.98
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,174.18,132.91
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,126.02,95.23
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,77.4,56.81
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,49.35,34.4
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,21.38,11.8
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,67.98,49.9
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,112.21,86.11
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,72.62,54.15
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,30.64,20.93
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,25.98,17.02
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,21.33,13.04
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,16.68,8.96
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,12.04,4.84
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,7.87,1.12
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.46,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.39,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.24,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.63,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.41,0.64
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,10.2,2.96
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,38.1,26.29
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,66.09,49.29
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,77.79,58.57
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,89.62,67.85
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,98.77,75.03
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,107.92,82.16
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,279.67,218.89
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,450.72,348.48
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,466.72,358.04
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,482.31,367.75
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,609.27,461.0
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,732.87,547.39
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,578.77,434.41
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,428.54,322.13
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,291.35,220.73
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,155.67,117.02
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,324.37,246.5
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,485.88,364.61
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,531.27,396.88
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,573.51,426.93
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,500.75,374.49
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,432.34,324.9
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,438.55,330.09
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,443.06,333.63
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,451.05,339.91
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,458.57,345.35
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,262.14,199.25
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,72.79,52.65
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,60.14,42.85
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,47.51,32.82
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,86.26,64.06
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,122.94,93.43
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,170.24,126.26
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,199.12,144.06
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,138.82,102.99
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,94.5,75.57
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,80.91,64.43
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,67.23,52.94
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,53.42,41.0
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,39.02,28.34
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,26.91,17.57
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,14.83,6.66
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,55.97,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,119.27,88.27
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,197.3,157.93
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,293.89,239.64
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,191.14,156.07
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,65.82,49.56
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,65.13,48.91
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,65.13,48.65
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,60.94,45.0
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,56.76,41.38
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,109.83,84.31
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,165.23,127.92
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,201.57,155.78
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,237.99,183.2
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,451.25,346.18
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,655.66,491.21
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,631.33,470.5
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,618.59,459.63
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,408.6,307.92
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,189.18,141.99
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,269.76,203.48
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,349.98,262.31
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,344.09,256.98
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,338.23,252.15
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,297.1,221.89
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,256.66,191.98
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,218.57,163.58
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,180.93,135.21
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,324.43,243.43
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,459.95,340.98
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,524.2,388.17
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,575.93,425.59
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,539.07,399.89
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,502.91,374.79
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,419.09,313.7
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,346.99,261.0
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,281.24,212.67
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,226.23,171.86
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,216.06,164.52
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,205.56,156.77
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,163.42,124.97
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,122.34,93.54
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,130.11,99.85
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,135.03,104.34
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,116.79,94.64
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,98.84,79.77
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,79.59,63.3
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,60.09,46.32
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,41.92,30.3
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,23.21,13.58
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,11.59,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.78,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.7,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,268.02,220.12
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,536.04,423.15
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,572.31,444.57
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,605.85,466.05
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,671.92,511.43
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,745.49,560.11
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,732.05,545.62
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,716.73,530.91
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,572.17,426.84
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,407.25,304.76
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,616.13,459.18
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,811.0,592.09
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,890.53,644.45
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,965.65,691.39
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,895.39,642.8
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,822.5,591.03
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,891.1,642.09
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,940.39,673.46
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,920.02,659.77
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,896.8,645.18
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,869.18,627.81
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,839.08,608.83
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,804.15,586.01
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,767.13,561.76
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,726.59,534.41
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,683.57,504.46
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,636.39,470.88
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,588.26,435.73
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,538.42,398.42
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,487.08,358.74
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,433.03,316.0
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,379.47,272.29
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,325.14,227.12
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,272.32,182.56
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,219.5,139.02
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,163.55,95.43
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,114.08,62.84
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,68.58,44.32
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,57.2,43.89
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,54.91,42.13
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,51.13,38.86
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,47.14,35.23
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.5,26.57
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.88,17.52
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,4.17,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.56,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.84,6.83
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,24.13,14.53
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,29.26,18.7
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,29.75,18.88
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,25.11,14.96
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,48.42,33.86
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,71.8,52.53
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,226.19,173.67
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,382.53,288.88
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,569.36,425.01
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,755.67,552.06
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,878.3,635.44
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,981.35,699.61
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,978.38,696.54
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,972.11,692.94
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,956.51,683.07
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,945.88,676.42
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,926.25,665.3
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,903.69,652.29
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,874.93,635.14
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,843.71,616.21
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,808.9,594.2
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,771.94,570.56
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,730.18,542.66
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,686.42,512.03
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,639.24,477.97
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,591.12,442.28
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,540.2,403.53
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,488.93,363.34
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,435.88,321.16
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,383.42,278.16
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,288.01,209.15
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,251.36,189.68
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,225.85,170.34
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,200.06,150.82
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,168.37,122.81
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,123.24,91.16
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,104.16,83.93
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,90.69,72.83
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,76.88,61.01
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,62.46,48.39
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,47.4,35.03
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,31.77,20.8
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,16.33,1.1
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,116.61,26.81
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,240.78,187.84
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,326.26,265.14
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,421.16,345.69
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,495.33,406.39
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,573.64,467.19
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,632.56,509.24
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,696.7,553.53
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,750.93,587.91
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,804.58,620.71
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,848.85,645.97
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,891.34,669.4
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,918.08,685.4
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,950.06,705.03
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,975.16,719.15
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,997.2,731.34
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,1012.98,740.48
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,1025.39,747.62
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,1030.4,748.71
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,1031.85,747.71
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,1028.2,744.6
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,1020.97,739.39
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,1007.33,730.68
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,990.27,719.9
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,968.55,705.75
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,943.69,689.61
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,913.65,668.79
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,880.84,646.2
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,843.39,621.42
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,803.61,594.97
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,760.23,566.21
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,715.01,533.91
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,666.34,498.09
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,616.37,460.47
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,563.48,419.91
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,510.06,377.77
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,454.7,333.41
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,399.48,287.86
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,336.79,235.32
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,281.09,187.55
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,225.23,140.83
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,171.67,98.56
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,118.89,63.12
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,69.62,42.11
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,49.38,37.0
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,47.81,35.84
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,44.47,33.04
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,40.92,29.9
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,34.0,23.68
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,26.67,16.73
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.15,0.65
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
