Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,113.08,39.35
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,229.86,179.52
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,317.04,256.3
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,413.88,336.68
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,488.3,395.78
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,566.88,454.75
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,631.01,497.7
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,692.87,536.6
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,746.68,571.64
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,799.92,605.57
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,843.93,632.1
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,886.17,657.08
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,920.9,678.07
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,945.13,692.26
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,969.48,705.34
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,990.79,716.46
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,1006.29,724.68
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,1018.48,730.98
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,1022.88,731.87
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,1023.76,730.78
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,1020.07,727.73
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1012.87,722.69
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,999.35,712.45
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,982.49,700.32
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,961.02,686.79
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,936.48,671.4
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,906.46,653.11
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,873.79,633.02
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,837.36,610.29
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,798.62,585.82
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,756.04,558.29
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,711.71,527.34
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,663.92,493.45
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,614.87,457.58
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,563.05,418.53
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,510.65,377.73
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,456.22,334.65
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,396.4,286.2
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,340.04,238.64
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,284.77,191.35
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,229.46,145.11
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,176.49,103.2
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,124.62,68.1
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,70.4,42.0
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,54.03,41.07
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,52.34,39.9
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,48.81,36.95
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,45.09,33.64
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,37.46,26.77
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,29.37,19.12
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,14.45,2.04
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,29.42,8.74
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,64.22,46.86
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,121.76,96.58
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,172.16,139.96
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,223.5,183.48
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,278.12,228.61
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,245.26,199.43
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,194.38,155.25
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,168.08,132.9
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,152.87,119.47
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,160.82,125.25
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,168.95,131.11
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,272.32,212.85
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,368.01,286.31
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,324.17,250.88
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,270.11,207.97
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,247.77,190.43
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,225.95,173.22
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,257.2,196.78
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,288.2,219.76
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,274.17,208.77
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,260.33,198.06
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,352.01,266.93
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,435.44,327.79
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,399.45,300.69
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,361.07,272.11
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,338.74,255.59
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,316.77,239.25
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,246.93,186.69
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,177.93,134.06
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,150.62,113.03
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,123.74,92.16
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,343.06,263.88
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,536.5,406.29
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,518.82,392.38
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,489.21,368.32
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,433.88,323.39
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,383.37,281.09
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,331.22,236.86
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,280.5,193.45
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,229.57,150.78
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,181.33,112.51
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,134.17,80.23
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,90.91,59.74
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,73.97,58.03
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,70.31,55.16
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,63.12,49.11
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,55.52,42.48
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,44.68,32.77
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.3,22.26
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.82,3.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,95.73,46.81
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,189.94,146.94
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,268.96,215.95
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,356.83,289.81
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,428.4,348.39
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,509.82,412.3
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,500.06,402.12
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,472.39,378.01
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,521.46,413.84
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,570.27,448.33
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,445.82,348.64
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,282.89,217.84
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,603.27,468.63
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,896.75,676.85
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,814.71,613.17
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,709.69,531.32
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,847.88,634.25
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,974.96,720.43
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,980.54,720.83
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,982.85,720.04
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,979.3,716.96
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,972.5,711.9
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,958.04,700.76
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,948.8,693.27
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,927.76,678.91
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,903.87,662.8
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,774.63,570.99
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,647.37,474.41
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,643.01,472.57
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,636.36,468.43
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,523.48,386.6
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,421.88,311.88
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,482.28,358.39
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,536.4,397.86
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,519.73,386.23
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,491.42,363.69
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,378.9,279.33
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,320.19,237.97
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,307.36,221.52
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,278.89,187.93
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,227.24,145.47
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,178.28,107.27
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,130.37,74.78
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,86.44,54.11
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,67.77,51.84
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,64.83,49.61
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,59.37,45.11
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.17,39.77
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,43.06,30.85
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.45,21.19
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.39,4.17
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,82.78,44.05
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,179.75,139.5
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,252.21,202.93
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,331.54,270.04
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,273.47,222.47
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,191.2,153.07
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,193.48,153.89
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,183.69,144.64
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,347.72,277.86
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,510.32,404.74
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,660.79,519.84
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,813.5,631.01
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,763.65,589.03
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,697.05,534.63
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,819.79,625.8
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,938.09,707.63
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,954.46,717.24
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,967.9,725.53
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,968.63,724.1
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,972.21,724.83
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,969.11,722.29
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,962.87,717.76
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,952.45,709.07
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,938.91,698.41
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,869.88,647.67
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,800.2,593.33
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,679.97,505.38
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,568.75,422.34
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,610.42,454.69
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,643.18,479.62
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,611.68,456.73
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,580.28,433.93
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,430.23,322.93
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,299.65,224.55
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,347.04,260.78
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,385.51,289.21
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,384.79,288.12
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,378.9,281.34
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,327.37,241.62
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,290.13,213.49
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,231.59,171.44
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,191.64,144.73
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,159.01,120.62
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,136.0,103.87
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,117.27,94.03
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,99.32,79.31
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,90.59,71.96
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,82.24,64.65
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,60.81,46.01
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,38.54,26.38
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,20.08,7.06
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,106.72,63.84
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,209.23,166.56
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,304.71,250.91
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,416.24,346.07
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,492.66,408.86
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,573.18,472.13
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,645.38,525.6
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,719.99,578.32
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,771.65,611.24
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,827.11,645.96
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,875.51,673.34
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,922.46,698.87
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,957.66,718.53
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,982.09,730.84
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,1007.81,743.0
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,1030.52,753.1
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,1045.19,758.54
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1056.41,761.86
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,1061.57,760.45
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,1063.14,756.96
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,1058.15,753.07
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,1049.55,747.13
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,1035.88,738.16
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,1018.74,727.15
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,995.07,712.11
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,968.28,695.16
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,937.2,674.12
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,903.34,651.33
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,865.66,626.93
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,825.57,600.86
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,780.93,571.91
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,734.39,539.87
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,684.88,504.96
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,634.03,468.13
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,580.1,427.37
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,525.71,385.13
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,469.45,339.92
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,413.33,293.74
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,356.24,246.18
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,293.82,194.26
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,237.27,147.32
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,182.9,104.38
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,129.98,68.43
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,80.91,45.64
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,51.52,38.11
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,49.68,36.78
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,46.82,34.46
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,43.81,31.87
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,37.04,25.85
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,29.86,19.2
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.6,3.98
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,111.42,70.58
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,218.44,173.24
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,299.52,243.77
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,392.25,321.12
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,465.02,380.23
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,541.55,439.98
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,606.99,488.27
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,674.11,535.11
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,727.68,571.98
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,780.96,608.02
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,826.5,636.97
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,866.33,661.5
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,901.1,683.45
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,933.55,703.72
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,959.06,718.35
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,981.71,731.1
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,996.82,738.27
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,999.88,737.57
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,1004.74,738.58
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,1006.25,737.5
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,1002.41,734.24
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,995.25,728.95
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,980.99,717.97
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,963.63,705.1
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,941.93,690.36
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,917.44,673.85
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,885.76,652.78
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,856.09,633.06
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,819.61,608.43
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,781.21,582.42
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,736.28,550.19
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,690.97,516.97
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,644.41,482.53
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,597.24,446.91
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,414.43,310.72
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,285.11,213.19
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,297.91,223.58
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,306.96,230.5
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,247.66,186.36
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,199.52,150.78
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,204.64,153.72
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,209.93,156.49
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,173.98,130.62
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,142.32,108.17
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,122.71,98.47
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,110.56,88.72
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,95.98,76.48
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,83.03,65.31
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,60.98,46.21
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,37.95,26.01
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,19.77,7.84
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,6.4,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,75.85,46.95
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,137.94,105.89
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,201.2,159.97
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,267.71,215.48
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,210.12,168.68
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,135.16,105.77
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,154.76,121.25
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,174.37,136.34
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,194.94,151.92
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,215.51,167.28
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,207.64,160.02
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,200.01,153.04
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,253.12,194.06
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,320.22,244.99
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,262.66,199.86
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,220.07,166.31
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,262.61,198.54
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,304.98,230.15
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,520.75,392.43
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,721.57,535.75
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,494.89,370.79
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,269.03,200.77
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,202.96,150.83
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,137.9,101.0
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,411.13,308.46
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,665.89,490.45
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,627.33,461.33
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,590.0,434.24
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,605.89,446.54
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,615.49,453.99
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,611.13,451.78
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,602.58,446.32
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,560.68,416.34
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,520.56,387.44
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,462.66,344.43
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,405.62,302.23
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,411.53,305.49
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,413.62,304.14
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,328.77,242.22
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,260.17,193.87
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,258.98,190.44
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,255.05,184.48
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,199.64,144.49
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,148.83,109.79
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,130.85,104.77
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,126.04,101.26
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,106.53,84.99
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,83.64,65.54
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,59.66,44.92
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,35.64,24.03
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,19.35,7.92
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,15.95,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,110.43,75.13
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,206.67,165.62
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,289.01,238.05
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,380.49,316.01
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,453.04,376.01
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,534.84,440.94
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,601.83,491.41
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,670.62,540.8
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,725.12,578.06
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,779.37,614.26
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,826.82,643.7
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,873.24,671.77
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,838.32,642.78
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,788.79,601.61
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,893.35,673.83
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,988.65,733.3
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,1004.76,740.29
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,1008.7,739.91
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,1015.81,740.28
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,1019.65,738.47
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,1015.74,732.64
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,1008.46,724.67
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,997.33,713.44
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,982.89,700.22
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,961.14,685.2
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,936.47,668.49
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,908.09,648.23
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,877.03,626.42
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,841.1,604.05
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,802.94,580.11
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,760.99,552.91
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,717.14,522.33
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,670.18,489.01
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,621.94,454.01
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,571.14,416.63
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,519.54,377.5
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,465.62,335.93
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,406.27,289.15
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,350.35,243.07
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,295.3,196.96
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,240.51,151.56
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,187.92,109.8
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,135.66,73.25
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,80.87,43.8
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,53.0,39.52
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,51.65,38.61
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,48.11,35.72
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,44.33,32.47
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,38.04,26.93
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,31.39,20.77
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,19.54,8.51
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,27.47,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,139.29,97.85
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,230.96,185.26
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,307.62,252.46
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,395.46,326.3
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,274.04,226.14
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,117.81,92.65
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,179.78,143.89
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,234.87,188.27
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,173.14,137.18
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,108.6,83.57
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,126.68,97.76
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,144.72,111.67
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,196.0,151.98
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,247.64,191.73
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,338.85,261.49
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,418.62,320.75
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,469.13,357.99
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,519.03,394.39
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,610.57,461.89
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,688.19,518.02
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,759.61,570.26
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,824.74,617.28
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,759.66,567.27
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,696.1,518.78
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,605.08,452.38
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,514.25,385.1
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,501.39,376.04
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,488.56,366.73
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,455.65,342.72
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,423.9,319.49
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,519.15,392.88
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,599.13,452.72
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,569.84,431.89
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,539.04,409.89
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,503.89,383.36
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,467.7,355.43
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,424.85,321.59
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,384.02,288.06
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,341.18,251.85
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,294.78,211.84
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,248.99,174.59
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,206.77,141.56
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,161.51,107.82
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,117.84,80.88
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,96.34,77.64
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,99.37,80.63
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,86.85,69.92
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,73.77,58.49
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,57.64,44.22
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,40.87,29.11
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,24.9,12.94
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.7,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.65,3.45
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.82,7.12
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,19.01,10.75
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,23.19,14.33
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,27.85,18.23
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,32.51,22.07
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,187.58,153.97
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,354.47,290.61
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,241.53,196.19
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,125.77,98.76
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,103.58,80.33
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,82.1,62.46
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,124.75,97.33
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,167.88,132.13
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,152.63,119.44
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,137.56,107.01
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,111.26,85.39
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,85.22,64.04
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,180.36,140.75
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,275.78,215.91
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,384.66,300.37
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,484.48,375.87
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,469.97,364.43
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,455.61,353.52
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,582.78,453.18
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,696.91,539.95
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,617.53,478.73
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,543.23,421.53
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,431.51,335.93
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,327.73,255.11
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,324.46,253.02
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,324.74,253.44
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,279.12,217.71
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,228.26,177.83
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,200.02,155.89
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,172.3,134.2
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,230.12,179.06
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,272.48,210.19
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,226.15,175.09
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,178.64,139.66
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,159.83,125.04
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,140.98,110.61
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,128.34,106.45
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,110.17,91.21
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,75.67,61.23
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,52.68,40.96
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,43.54,32.76
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,34.57,24.38
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,22.26,11.61
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
