Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,52.02,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,175.42,130.76
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,278.71,227.95
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,363.65,302.41
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,456.62,380.32
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,527.38,438.0
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,601.44,495.46
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,663.71,540.08
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,723.63,581.54
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,776.37,616.95
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,828.35,651.05
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,870.94,677.82
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,911.69,702.98
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,937.39,717.1
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,968.56,735.02
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,992.27,747.71
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,1012.93,758.4
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,1027.28,766.41
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1038.31,772.39
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1042.97,772.84
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,1044.12,771.19
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,1039.73,766.09
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,1031.84,758.9
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,1019.01,748.66
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,1002.81,736.4
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,980.58,721.73
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,955.31,705.13
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,925.4,685.47
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,892.8,663.99
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,856.05,639.61
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,816.98,613.52
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,773.88,583.32
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,728.94,550.38
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,681.39,515.08
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,632.51,477.99
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,580.08,437.53
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,527.04,395.49
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,472.15,351.54
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,417.37,306.28
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,361.56,258.57
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,300.13,205.95
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,244.55,158.47
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,191.02,114.42
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,138.58,75.99
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,89.51,49.33
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,50.6,38.39
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,49.11,37.4
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,46.24,35.03
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,43.19,32.36
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,37.73,27.44
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,31.99,21.98
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,21.04,10.78
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,47.32,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,165.91,123.68
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,267.36,217.07
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,349.91,289.17
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,440.0,364.82
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,511.94,423.15
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,587.34,481.74
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,650.3,526.4
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,714.41,570.34
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,762.9,602.59
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,815.22,636.99
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,859.75,664.15
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,902.63,689.7
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,936.78,709.64
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,968.48,727.77
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,985.08,735.95
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,1007.23,748.04
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,1022.26,755.03
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,1034.02,760.01
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,1039.93,761.28
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,1042.38,760.47
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,1038.37,756.77
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,1030.9,751.01
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,1019.49,743.18
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,1004.69,733.29
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,982.49,718.64
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,957.3,702.11
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,928.38,681.78
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,896.75,659.72
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,860.14,635.58
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,821.24,609.79
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,778.55,581.21
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,733.94,549.62
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,686.09,514.33
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,636.93,477.3
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,585.18,437.59
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,532.72,396.25
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,477.88,351.85
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,423.14,306.42
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,361.26,254.83
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,305.9,207.43
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,249.77,160.17
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,195.76,116.33
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,142.89,77.96
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,92.99,50.64
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,51.98,39.06
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,50.55,38.16
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,47.37,35.55
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,43.96,32.61
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,38.53,27.78
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,32.81,22.42
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,21.89,11.47
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.39,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,94.79,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,202.45,151.16
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,309.28,247.23
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,389.0,315.32
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,475.56,385.81
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,544.39,439.32
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,616.22,491.55
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,671.82,529.34
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,731.62,568.91
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,782.35,599.7
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,832.2,629.0
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,872.07,650.8
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,909.86,670.84
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,934.59,684.1
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,964.75,700.92
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,986.01,711.17
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,1004.15,719.54
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,1017.86,726.65
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,1028.3,731.87
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,1031.45,731.29
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,1031.12,728.78
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,1026.28,725.1
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,1018.03,719.5
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,1004.93,710.32
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,988.55,699.23
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,966.28,685.92
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,941.1,670.79
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,911.39,651.95
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,879.15,631.36
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,842.41,608.5
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,803.48,583.99
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,732.39,534.1
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,672.36,489.35
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,651.56,477.97
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,622.18,458.64
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,547.27,402.55
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,493.36,361.5
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,455.03,332.15
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,407.39,292.88
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,342.76,243.56
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,302.23,214.52
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,261.65,184.24
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,220.99,155.23
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,181.25,127.66
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,154.99,112.64
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,126.62,101.26
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,110.71,88.66
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,93.57,74.5
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,72.21,56.41
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,56.52,42.8
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,40.18,28.32
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,26.24,14.84
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,31.46,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,86.31,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,191.66,144.46
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,294.26,236.57
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,372.38,303.45
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,457.06,372.71
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,527.56,428.22
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,601.26,483.37
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,661.64,524.52
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,722.82,564.79
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,771.23,596.92
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,823.01,630.94
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,866.5,657.4
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,908.35,682.39
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,942.28,702.56
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,965.43,715.47
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,990.05,728.01
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,1011.78,738.57
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,1025.98,745.74
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,1036.91,750.95
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,1042.4,751.36
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,1044.45,749.75
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,1040.07,745.72
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,1032.2,739.68
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,1020.77,730.11
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1005.9,718.57
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,983.65,703.91
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,958.33,687.44
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,928.75,666.98
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,896.42,644.85
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,859.49,621.47
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,820.21,596.43
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,776.94,568.51
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,731.84,538.27
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,684.04,504.57
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,634.88,468.94
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,582.74,430.09
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,530.15,389.7
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,475.71,346.85
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,421.32,302.65
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,365.31,256.25
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,304.01,205.15
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,248.59,158.73
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,195.17,115.36
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,143.3,77.7
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,94.95,50.94
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,51.05,38.09
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,49.59,37.16
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,46.37,34.53
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,42.91,31.56
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,37.44,26.74
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,31.66,21.38
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,21.7,11.62
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,21.98,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,65.38,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,157.02,118.65
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,244.28,197.49
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,318.69,262.26
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,400.18,330.59
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,472.23,388.97
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,544.6,445.64
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,520.23,422.3
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,476.57,384.06
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,525.12,420.15
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,573.48,455.13
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,716.15,563.29
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,860.2,664.64
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,888.85,680.85
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,920.49,699.7
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,943.1,712.5
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,962.83,723.38
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,977.8,731.82
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,989.73,738.31
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,994.63,739.08
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,996.28,737.83
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,992.09,734.31
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,984.7,728.82
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,972.42,718.73
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,965.74,712.58
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,945.02,698.16
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,921.47,682.0
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,654.45,491.58
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,397.29,294.35
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,536.13,399.34
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,659.06,488.37
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,588.7,436.53
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,528.47,392.25
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,552.48,412.13
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,563.69,421.27
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,507.47,378.7
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,453.56,338.14
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,438.66,325.48
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,407.05,296.6
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,350.18,249.38
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,299.83,206.67
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,248.24,163.7
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,199.09,124.02
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,149.85,87.54
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,103.01,59.77
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,66.25,50.92
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,64.07,49.35
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,58.28,44.57
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,52.02,39.23
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,44.77,32.82
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.95,24.8
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,23.74,13.19
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,11.0,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.43,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.77,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,8.33,0.93
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,13.89,5.85
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,21.79,12.6
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,29.69,19.3
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,38.07,26.34
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,46.46,33.28
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,75.14,56.85
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,105.6,81.46
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,84.97,64.29
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,66.11,48.68
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,97.4,73.77
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,129.65,99.19
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,135.28,103.34
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,140.93,107.53
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,99.73,74.42
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,59.73,42.32
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,90.77,66.93
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,122.22,91.58
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,141.87,106.92
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,161.44,122.13
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,191.42,145.31
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,221.19,168.12
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,261.6,198.42
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,301.55,227.94
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,208.64,157.26
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,117.06,86.51
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,177.64,133.71
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,237.26,179.34
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,451.12,343.12
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,644.5,483.76
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,407.16,309.51
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,182.29,137.63
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,231.15,175.83
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,278.21,211.88
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,244.72,186.55
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,211.84,161.63
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,273.77,210.12
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,331.06,254.13
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,225.78,173.59
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,127.6,97.57
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,179.42,136.05
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,224.04,167.69
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,178.93,135.25
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,149.54,115.52
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,127.95,104.62
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,110.92,90.53
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,97.45,79.08
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,78.24,62.42
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,59.21,45.73
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,39.94,28.58
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,23.63,13.45
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.48,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.34,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.0,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,118.34,88.08
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,203.96,162.72
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,269.21,219.04
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,338.61,277.27
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,270.02,220.18
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,189.23,151.18
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,186.81,148.12
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,173.43,136.03
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,204.73,160.46
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,236.2,184.61
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,414.66,326.31
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,587.02,457.76
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,568.34,440.61
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,560.94,432.27
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,707.16,542.91
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,856.74,651.46
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,923.74,698.01
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,986.53,738.3
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,992.19,738.5
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,1001.87,741.77
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,998.56,737.84
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,992.05,731.95
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,987.27,725.86
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,971.61,712.64
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,950.92,698.04
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,927.48,681.72
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,900.08,661.47
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,870.11,639.62
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,835.81,616.22
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,799.38,591.36
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,758.71,562.61
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,716.12,530.87
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,670.33,497.35
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,623.39,462.27
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,573.59,424.36
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,523.11,384.98
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,465.95,340.43
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,413.33,297.91
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,359.45,252.98
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,306.69,208.33
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,253.64,164.12
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,202.74,122.92
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,146.23,80.9
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,98.27,52.62
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,56.76,42.39
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,55.25,41.46
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,51.94,38.8
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,48.38,35.81
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,42.32,30.48
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,35.9,24.59
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,24.09,13.58
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,12.6,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,14.14,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,35.76,3.62
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,120.02,88.98
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,194.78,153.53
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,271.98,218.78
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,369.02,297.86
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,436.78,351.41
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,508.38,406.08
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,575.97,456.4
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,652.93,511.93
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,705.83,546.98
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,758.51,580.95
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,805.6,610.47
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,851.85,638.89
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,885.35,658.23
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,916.76,676.05
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,937.23,686.84
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,960.73,699.71
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,975.63,708.37
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,987.53,715.25
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,992.78,716.53
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,994.85,715.92
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,991.24,713.24
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,984.41,708.65
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,970.13,699.65
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,952.85,688.8
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,931.73,675.19
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,907.95,659.87
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,879.24,639.99
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,848.47,618.77
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,813.83,595.94
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,777.39,571.79
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,736.46,543.23
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,694.59,513.42
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,650.35,482.31
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,605.32,449.82
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,553.39,410.62
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,504.99,373.08
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,454.61,333.25
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,405.02,293.13
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,355.09,252.36
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,308.39,213.84
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,260.08,174.61
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,214.57,138.63
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,171.93,108.23
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,133.54,85.98
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,95.95,75.0
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,90.37,70.76
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,82.82,64.69
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,78.04,60.73
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,63.13,47.92
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,47.65,34.32
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,30.99,19.11
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,21.24,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,57.39,14.11
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,149.35,113.2
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,229.77,183.4
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,301.18,244.4
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,378.62,308.44
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,446.39,362.77
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,517.76,418.11
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,575.24,460.17
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,633.59,501.66
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,691.48,542.06
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,744.42,577.75
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,782.99,602.54
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,819.6,625.75
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,855.5,647.64
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,889.5,667.97
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,908.99,678.23
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,925.45,686.54
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,942.87,696.21
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,957.57,704.37
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,962.09,704.7
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,963.59,703.22
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,961.53,700.68
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,956.54,696.34
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,961.95,697.62
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,962.38,695.62
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,773.42,564.17
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,577.13,418.74
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,525.29,381.89
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,478.19,347.54
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,495.05,359.97
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,509.97,370.66
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,537.32,391.01
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,561.63,408.64
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,553.02,403.14
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,544.04,396.96
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,505.53,369.15
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,467.26,341.19
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,432.25,315.72
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,395.75,288.3
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,355.36,256.76
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,314.16,223.98
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,268.77,185.25
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,220.79,143.74
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,175.53,110.93
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,134.33,85.97
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,95.16,74.29
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,89.56,70.04
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,81.26,63.35
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,76.01,59.0
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,61.76,46.77
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,46.97,33.78
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,29.4,17.97
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,11.77,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.15,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.92,0.05
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,50.64,34.81
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,85.75,65.06
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,123.55,97.06
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,161.71,128.77
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,201.26,160.88
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,253.47,202.05
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,316.89,251.47
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,382.75,301.36
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,221.82,174.66
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,54.91,38.88
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,69.87,50.78
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,84.86,62.4
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,74.13,53.58
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,63.41,44.87
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,439.97,338.07
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,818.57,598.57
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,818.39,591.65
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,815.34,586.65
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,801.78,574.61
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,796.81,568.17
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,824.43,586.41
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,856.42,606.83
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,833.98,590.58
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,806.16,571.51
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,765.67,544.08
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,725.52,516.73
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,788.53,565.21
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,835.98,601.61
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,547.67,402.44
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,286.81,210.05
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,499.98,372.17
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,686.93,503.91
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,642.77,471.98
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,598.14,440.71
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,550.5,405.44
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,504.47,370.58
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,456.58,333.57
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,409.79,296.58
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,339.96,245.49
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,302.39,220.56
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,269.39,194.82
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,226.95,161.78
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,192.51,131.55
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,138.07,89.91
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,99.26,78.52
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,92.32,73.15
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,83.75,66.05
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,78.06,61.19
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,63.87,48.96
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,49.15,35.96
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,32.93,21.14
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
