Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,26.05,6.57
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,89.11,66.2
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,149.82,118.63
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,216.33,175.0
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,296.39,240.72
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,360.46,291.89
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,427.91,344.02
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,486.83,387.93
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,547.88,432.13
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,600.65,468.95
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,667.62,514.71
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,712.39,543.68
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,756.48,571.75
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,793.82,594.42
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,829.89,615.87
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,860.35,633.45
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,889.16,649.75
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,907.82,659.78
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,926.15,669.53
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,937.75,674.47
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,946.59,677.72
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,849.38,608.55
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,746.43,535.38
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,783.62,561.09
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,821.67,585.51
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,780.49,556.28
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,743.4,530.29
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,796.88,570.28
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,835.84,598.98
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,801.78,576.07
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,766.26,552.63
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,704.64,508.77
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,652.54,471.07
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,609.83,442.99
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,566.98,414.01
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,520.0,380.38
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,475.26,347.81
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,446.52,325.73
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,409.82,296.23
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,357.68,256.02
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,310.5,219.48
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,257.31,183.16
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,221.82,162.42
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,187.92,132.67
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,150.68,103.25
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,120.65,95.88
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,113.91,90.82
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,98.74,78.3
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,82.79,64.88
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,66.99,51.39
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,50.57,37.02
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,33.71,21.76
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,16.71,2.83
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,74.51,54.02
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,123.75,96.45
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,173.45,138.59
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,226.22,182.26
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,270.35,217.28
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,315.09,251.64
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,332.73,262.55
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,347.61,270.95
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,380.22,294.26
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,412.1,316.52
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,366.56,279.77
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,332.21,251.5
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,306.77,231.58
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,269.55,202.88
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,293.38,220.29
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,317.05,237.19
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,309.37,230.76
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,301.86,224.67
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,267.0,198.69
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,232.8,173.17
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,252.06,187.29
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,271.1,200.87
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,278.86,206.09
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,286.45,211.21
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,317.86,234.07
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,348.62,256.11
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,380.22,278.39
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,407.51,297.42
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,370.64,272.05
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,336.87,248.94
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,199.87,148.91
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,62.65,43.97
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,81.26,58.97
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,99.7,73.66
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,78.01,56.67
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,55.99,39.32
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,105.72,79.06
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,153.44,116.87
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,121.01,91.57
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,88.56,66.08
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,156.91,119.6
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,214.3,163.36
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,159.73,122.32
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,113.56,87.53
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,98.44,79.34
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,83.69,66.99
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,69.65,55.05
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,55.48,42.78
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,41.35,30.4
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,17.58
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.83
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,21.81,12.28
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,35.31,24.22
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,53.91,40.32
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,72.53,56.19
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,150.41,122.75
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,226.07,185.98
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,252.38,206.22
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,278.08,225.63
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,323.03,260.46
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,368.41,294.83
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,353.57,280.62
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,337.2,265.51
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,460.79,360.71
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,572.0,442.75
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,584.77,448.96
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,596.19,454.77
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,556.95,423.83
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,504.11,383.31
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,534.39,404.59
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,563.86,424.61
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,499.16,376.21
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,435.74,328.75
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,389.97,294.44
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,339.67,256.54
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,382.39,288.26
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,418.16,314.19
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,389.01,291.99
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,360.25,270.37
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,364.55,273.77
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,368.1,276.49
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,321.75,242.38
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,274.0,207.0
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,304.68,230.91
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,336.3,255.16
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,291.12,221.39
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,253.33,193.17
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,313.3,238.81
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,371.53,280.83
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,266.05,201.92
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,183.92,141.09
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,168.76,130.06
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,153.87,119.0
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,100.92,76.97
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,44.62,31.34
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,38.55,28.0
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,32.49,22.87
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,26.91,18.03
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,21.32,13.13
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,15.75,8.19
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,3.2
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,22.27,12.44
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,35.3,23.81
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,52.71,38.65
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,70.21,53.36
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,89.19,69.12
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,108.0,84.49
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,127.08,99.67
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,146.09,114.53
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,165.46,129.82
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,184.99,145.11
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,169.39,131.78
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,154.39,119.09
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,131.28,100.19
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,108.85,81.93
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,139.28,105.74
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,169.81,129.25
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,249.58,190.78
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,329.74,251.08
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,419.4,316.95
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,496.32,371.68
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,462.76,345.37
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,429.81,320.07
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,515.82,382.02
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,604.64,443.46
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,521.17,383.65
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,446.14,329.63
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,571.55,421.59
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,684.47,500.69
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,430.59,320.68
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,187.25,138.87
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,272.88,203.95
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,355.14,264.74
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,348.18,260.23
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,340.94,255.76
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,347.29,260.93
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,351.68,264.47
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,372.98,280.21
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,382.37,285.54
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,346.76,257.46
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,310.45,228.45
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,263.11,194.41
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,225.77,169.22
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,189.92,141.96
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,161.95,121.51
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,135.0,103.59
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,123.25,100.13
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,85.32,68.02
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,52.63,39.96
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,46.34,34.44
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.69,27.49
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,27.44,17.13
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.69,1.51
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,9.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.4,0.37
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,12.04,4.42
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,17.61,9.2
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,23.18,13.94
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,60.46,45.13
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,101.41,78.76
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,72.61,54.64
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,47.42,33.63
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,74.5,55.69
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,102.44,78.12
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,138.23,106.43
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,174.28,134.44
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,197.17,151.75
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,220.06,168.87
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,361.73,277.31
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,494.52,374.46
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,631.78,475.23
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,768.09,571.47
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,496.86,375.89
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,205.78,154.93
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,276.76,209.26
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,347.34,261.47
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,395.9,296.25
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,435.08,323.77
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,555.29,411.63
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,663.3,487.81
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,654.65,480.32
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,645.07,472.96
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,720.7,533.22
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,775.8,576.77
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,637.01,473.49
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,522.87,386.54
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,574.43,430.22
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,607.6,457.39
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,560.74,421.58
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,513.21,384.76
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,442.49,330.12
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,396.97,295.53
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,359.04,265.5
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,319.85,233.77
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,277.56,200.36
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,236.7,168.32
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,187.35,127.61
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,139.46,91.43
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,101.32,73.14
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,88.16,70.28
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,79.18,62.77
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,69.63,54.58
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,61.47,47.43
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,48.55,35.91
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,33.3,21.99
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,18.39,3.65
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,7.15,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,13.91,3.22
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,32.9,21.4
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,52.77,38.82
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,78.71,61.19
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,104.53,83.13
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,89.25,70.14
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,76.05,58.75
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,86.63,67.27
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,97.2,75.63
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,109.79,85.52
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,122.36,95.26
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,338.28,270.54
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,542.95,426.59
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,349.73,276.0
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,140.87,108.24
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,202.07,156.69
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,263.7,204.02
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,354.03,272.36
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,433.21,330.42
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,415.45,315.54
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,397.91,301.33
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,317.47,241.14
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,233.73,177.63
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,430.82,326.7
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,623.79,463.78
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,677.22,501.79
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,728.75,538.56
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,472.56,355.14
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,226.4,169.97
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,359.0,270.55
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,484.44,361.61
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,461.3,344.5
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,438.7,328.43
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,458.72,344.21
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,477.9,358.74
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,372.94,281.44
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,276.64,209.61
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,264.0,201.03
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,251.29,192.07
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,226.58,173.49
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,202.47,155.28
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,220.76,166.6
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,238.98,176.58
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,185.67,138.97
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,151.2,116.53
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,137.46,106.97
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,118.63,96.95
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,100.74,82.01
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,82.69,66.58
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,64.09,50.32
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,45.27,33.58
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,29.02,18.78
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,12.05,1.05
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,9.26,1.98
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,14.82,6.89
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,20.86,12.14
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,26.9,17.32
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,22.26,13.36
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,17.62,9.37
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,23.21,13.93
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.42
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,26.96,16.92
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,35.82,24.21
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,44.7,31.46
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,49.38,35.21
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,54.07,38.96
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,76.54,57.2
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,99.3,75.5
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,96.97,73.43
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,94.64,71.42
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,144.85,111.37
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,195.18,150.29
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,380.13,291.33
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,557.65,418.03
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,649.32,481.62
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,733.73,538.92
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,727.15,532.49
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,719.26,526.22
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,695.33,508.85
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,671.33,491.59
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,644.66,472.61
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,621.17,455.7
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,506.46,374.07
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,403.8,299.67
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,326.54,244.39
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,256.05,192.65
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,196.32,147.78
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,136.98,102.38
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,151.2,114.0
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,164.88,125.08
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,185.35,141.16
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,204.19,155.92
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,178.37,136.69
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,153.26,117.9
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,139.46,107.51
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,125.9,97.17
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,109.86,84.76
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,94.3,76.07
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,79.19,63.27
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,63.92,50.1
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,49.33,37.36
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,34.37,24.09
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,21.81,12.74
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,9.26,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.77,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,41.49,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,118.99,73.97
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,200.01,157.47
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,287.06,232.3
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,178.64,145.96
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,49.26,36.03
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,66.48,50.54
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,84.3,65.08
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,115.61,90.2
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,146.98,114.66
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,165.94,129.09
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,185.04,143.46
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,212.4,164.1
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,239.84,184.44
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,237.89,182.3
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,236.11,180.47
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,270.54,206.01
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,304.85,230.94
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,485.44,363.95
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,639.97,471.0
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,651.49,476.46
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,661.94,482.44
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,846.32,615.67
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,994.15,711.84
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,983.77,702.48
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,970.28,693.07
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,949.52,679.91
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,926.09,665.15
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,897.98,647.41
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,867.63,628.22
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,833.01,606.16
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,796.38,582.66
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,756.57,555.76
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,715.28,526.43
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,670.28,494.67
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,624.24,461.42
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,576.41,426.29
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,523.92,386.83
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,472.59,346.92
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,421.62,306.06
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,368.89,262.92
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,317.54,220.01
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,266.38,177.4
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,211.79,132.8
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,162.97,95.14
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,117.55,65.24
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,74.38,46.35
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,60.17,45.95
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,56.72,43.22
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,53.0,40.13
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,47.2,35.07
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.08,28.64
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,29.29,18.81
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,18.02,5.51
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,20.14,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,52.7,29.92
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,119.19,90.91
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,195.56,155.56
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,152.17,120.99
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,95.25,73.17
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,283.29,229.3
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,457.37,367.23
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,425.05,338.04
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,370.9,292.83
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,405.84,317.62
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,439.41,340.48
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,477.26,367.08
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,515.35,393.4
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,522.69,396.54
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,528.25,398.6
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,409.04,309.04
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,292.77,220.2
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,355.2,266.56
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,405.31,302.59
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,340.13,253.74
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,268.76,200.31
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,367.95,273.46
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,457.7,337.35
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,437.14,321.9
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,416.89,307.21
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,452.88,333.05
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,487.24,357.23
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,427.64,314.54
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,370.0,273.15
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,453.92,334.78
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,529.98,388.86
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,557.3,408.45
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,574.5,420.84
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,397.64,294.56
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,234.52,174.02
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,338.56,252.61
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,436.19,323.05
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,440.19,324.93
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,425.82,311.28
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,362.45,263.59
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,318.21,231.3
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,282.75,201.81
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,234.62,161.95
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,197.88,133.05
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,160.56,106.82
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,122.72,87.43
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,111.53,89.01
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,100.79,80.36
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,89.53,71.02
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,73.31,57.14
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,56.42,42.36
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,38.53,26.4
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.73,5.75
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,30.36,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,86.61,53.16
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,159.4,122.56
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,247.9,197.49
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,164.4,131.34
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,60.11,44.1
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,90.52,69.08
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,120.92,93.55
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,229.27,181.59
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,346.86,273.41
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,280.44,219.39
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,213.01,164.49
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,278.0,214.31
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,331.97,254.32
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,431.15,329.03
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,545.8,412.23
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,747.58,559.86
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,934.24,686.67
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,670.71,500.04
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,369.15,274.87
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,288.67,215.93
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,222.21,165.77
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,225.16,167.99
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,228.03,170.02
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,207.97,154.83
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,188.07,139.78
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,256.77,191.39
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,324.56,241.28
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,525.74,389.72
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,707.68,516.67
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,747.91,549.23
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,772.2,570.96
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,705.16,520.87
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,648.91,478.43
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,589.59,435.44
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,532.26,393.61
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,532.15,395.69
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,514.57,382.74
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,447.52,331.2
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,400.22,295.47
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,365.39,266.42
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,323.08,229.24
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,276.52,190.52
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,229.3,151.46
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,169.17,115.93
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,152.55,115.6
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,115.26,83.64
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,87.17,68.55
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,81.45,63.9
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,75.36,58.77
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,66.83,51.44
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,53.68,39.89
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,37.11,25.1
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,19.94,7.53
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
