Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,36.77,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,110.43,70.26
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,185.79,143.6
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,267.38,213.53
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,228.64,183.72
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,168.52,134.05
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,276.23,223.07
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,395.01,317.8
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,436.68,347.83
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,476.91,376.27
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,518.5,405.42
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,559.63,433.62
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,390.12,302.54
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,205.34,156.02
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,219.22,166.64
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,233.08,176.83
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,245.88,185.85
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,258.66,194.81
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,184.27,137.9
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,111.75,81.81
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,115.09,84.18
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,118.41,86.46
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,246.35,183.84
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,383.33,284.63
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,399.02,295.52
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,414.08,306.31
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,421.73,311.79
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,428.82,316.92
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,331.34,245.5
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,235.68,174.46
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,261.21,193.69
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,286.21,212.22
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,391.73,290.69
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,486.84,359.56
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,560.46,417.94
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,614.18,459.06
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,514.38,382.75
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,447.85,331.7
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,363.5,270.58
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,295.5,221.22
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,302.76,225.78
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,308.76,228.03
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,277.42,200.51
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,244.23,170.49
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,202.85,139.66
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,165.19,113.98
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,130.16,93.84
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,109.22,86.74
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,96.56,76.51
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,83.3,65.5
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,68.73,53.07
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,55.82,41.72
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,38.99,26.7
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,22.47,9.64
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,29.01,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,84.47,53.27
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,156.51,120.52
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,233.63,186.56
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,323.33,261.6
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,418.08,338.71
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,469.62,378.64
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,526.07,420.85
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,451.59,359.1
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,363.13,285.57
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,398.8,312.31
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,434.36,338.24
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,557.73,431.36
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,672.37,515.06
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,619.85,471.99
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,546.75,414.62
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,494.77,373.76
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,427.69,321.65
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,442.28,331.97
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,456.58,341.8
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,508.43,378.5
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,559.2,413.68
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,523.16,386.73
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,487.58,360.36
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,460.75,340.13
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,434.4,320.25
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,524.46,386.19
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,613.14,449.34
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,512.52,376.9
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,418.83,308.77
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,386.26,285.4
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,354.67,262.45
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,454.85,337.17
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,546.98,403.73
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,523.35,386.57
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,499.27,369.36
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,496.78,368.53
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,485.03,359.78
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,450.77,333.86
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,412.07,304.42
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,365.43,268.47
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,321.99,234.86
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,277.18,201.22
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,245.15,177.88
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,203.88,142.47
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,153.88,102.31
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,131.52,94.14
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,118.28,94.63
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,106.43,84.92
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,97.67,77.6
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,79.69,62.34
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,61.2,46.27
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,42.12,29.33
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.33,8.54
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.63,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.84,4.78
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,35.35,22.72
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,57.03,40.92
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,83.8,63.22
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,110.64,85.23
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,274.92,220.76
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,423.96,339.83
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,276.65,220.62
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,93.1,69.48
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,73.1,53.37
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,63.34,45.22
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,72.71,52.51
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,101.63,75.18
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,131.11,98.04
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,229.33,173.76
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,342.09,257.98
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,323.35,243.18
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,317.75,238.53
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,274.39,205.4
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,231.88,172.93
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,230.46,171.77
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,229.01,170.57
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,305.82,227.75
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,388.06,287.65
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,292.59,217.38
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,204.85,151.99
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,321.52,238.79
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,432.36,318.34
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,433.78,319.16
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,434.7,320.01
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,411.75,303.62
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,389.41,287.68
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,410.94,303.92
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,429.41,317.58
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,371.77,275.63
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,317.39,235.95
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,288.91,215.3
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,261.33,195.11
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,212.79,159.09
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,157.39,117.44
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,183.15,137.19
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,196.68,147.26
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,187.69,139.46
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,174.88,129.21
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,149.08,111.71
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,128.25,102.17
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,110.27,87.65
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,91.85,72.42
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,73.65,57.02
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,55.06,40.94
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,37.81,25.69
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,18.57,7.54
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.26,0.89
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,22.73,12.59
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,36.23,24.01
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,52.8,37.79
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,69.74,51.67
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,55.79,40.23
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,43.67,30.22
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,67.94,49.75
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,93.09,69.64
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,115.77,87.41
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,138.45,104.99
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,279.12,215.81
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,416.1,319.83
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,397.46,304.31
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,377.93,288.57
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,528.02,402.52
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,678.78,512.57
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,647.62,487.16
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,628.3,470.91
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,640.21,478.7
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,651.18,485.71
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,581.4,433.56
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,503.54,375.59
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,728.69,544.79
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,920.53,681.01
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,831.06,613.02
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,742.28,546.69
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,666.59,492.53
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,596.58,441.19
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,696.76,521.71
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,775.36,584.17
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,464.75,354.35
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,193.27,143.21
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,364.76,274.26
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,516.31,385.22
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,426.56,318.2
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,346.89,258.97
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,395.65,295.23
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,426.12,313.95
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,365.97,267.56
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,324.07,236.25
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,264.64,193.96
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,218.5,163.23
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,200.21,143.82
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,167.1,114.32
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,137.03,98.46
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,120.65,96.25
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,111.84,89.32
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,95.94,76.17
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,78.89,61.7
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,61.36,46.46
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,41.61,29.0
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.06,10.36
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,19.76,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,53.64,32.72
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,118.68,90.12
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,185.37,146.93
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,259.12,208.47
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,328.39,265.09
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,231.7,186.1
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,118.48,91.24
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,64.67,47.27
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,16.71,8.0
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,19.04,9.86
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.7
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,126.67,96.11
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,238.66,183.17
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,255.53,195.51
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,272.37,207.88
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,198.05,149.8
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,126.12,93.36
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,143.48,106.57
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,160.81,119.58
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,261.19,195.46
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,372.62,277.22
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,331.74,246.45
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,302.04,224.19
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,280.95,208.44
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,260.09,192.83
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,312.94,231.73
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,364.86,269.23
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,315.6,233.0
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,267.1,197.34
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,275.91,203.76
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,284.5,209.82
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,368.55,270.56
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,448.68,326.1
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,384.76,280.56
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,323.69,237.2
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,395.82,289.88
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,453.58,329.26
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,451.36,326.22
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,427.56,305.21
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,376.41,264.26
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,324.95,222.35
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,275.54,187.18
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,242.44,166.45
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,194.07,124.13
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,129.93,72.43
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,86.39,50.87
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,62.52,47.46
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,58.42,44.16
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,53.96,40.42
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,48.64,35.97
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,42.12,30.25
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,32.23,21.33
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,21.9,10.58
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,29.88,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,80.55,52.49
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,161.6,124.63
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,241.2,192.05
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,151.23,120.46
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,39.93,27.36
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,53.46,38.5
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,67.0,49.47
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,99.32,75.36
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,132.14,101.14
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,274.29,214.77
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,427.5,331.87
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,461.45,354.94
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,494.76,377.6
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,506.91,383.87
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,517.68,389.18
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,475.43,355.96
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,446.34,332.36
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,497.05,368.85
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,547.19,404.1
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,692.14,507.88
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,811.07,590.1
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,910.03,661.45
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,989.31,713.89
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,977.84,705.16
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,963.33,695.22
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,942.22,681.09
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,918.51,665.36
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,801.36,583.36
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,687.76,498.61
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,749.62,549.11
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,791.35,582.47
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,751.63,555.46
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,710.49,526.34
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,666.52,494.67
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,621.72,461.73
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,573.73,425.64
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,526.55,389.37
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,477.71,351.79
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,424.58,310.09
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,374.16,268.82
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,325.11,227.94
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,277.29,192.48
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,249.66,174.89
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,197.37,129.56
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,139.5,82.58
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,98.52,61.52
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,75.63,58.54
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,69.95,53.92
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,63.88,48.84
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.25,42.34
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.21,35.25
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,36.12,24.46
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,24.7,12.8
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.44,12.11
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,66.88,48.57
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,106.54,82.41
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,158.54,125.87
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,203.84,163.17
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,325.96,263.05
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,462.6,370.43
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,531.49,421.47
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,603.46,473.66
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,679.41,528.42
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,752.52,578.75
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,679.38,520.09
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,586.41,446.3
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,399.11,306.35
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,202.97,153.74
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,421.53,320.88
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,620.35,463.15
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,520.89,387.82
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,408.41,303.55
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,369.35,274.51
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,321.6,238.74
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,383.68,283.97
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,435.11,320.51
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,379.08,279.75
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,319.02,236.01
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,637.42,476.51
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,906.07,659.39
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,884.82,641.97
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,855.1,621.45
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,821.97,599.64
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,786.94,576.5
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,712.89,522.44
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,650.71,475.18
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,578.02,423.65
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,515.6,378.83
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,499.55,367.96
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,484.25,356.57
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,413.49,304.67
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,346.62,256.22
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,345.9,251.52
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,324.11,226.07
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,274.11,184.78
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,226.24,145.54
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,179.52,109.07
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,136.41,79.28
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,94.53,57.5
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,69.28,53.39
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,67.4,52.09
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,63.82,49.2
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,56.19,42.66
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,48.16,35.54
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,36.47,24.97
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,25.47,13.68
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.85,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.63,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.48,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,14.83,6.77
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,23.2,13.71
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,26.46,16.31
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,29.73,18.88
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,101.74,77.16
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,178.72,137.04
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,387.56,296.37
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,594.55,440.19
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,741.24,543.12
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,887.75,641.46
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,910.84,656.31
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,931.4,670.79
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,947.53,682.89
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,960.96,693.2
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,965.21,697.58
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,966.5,700.03
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,964.62,698.63
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,959.82,695.47
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,954.04,692.24
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,950.82,690.74
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,931.48,676.78
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,909.54,661.33
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,883.71,642.96
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,855.57,623.19
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,822.9,601.3
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,788.31,578.13
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,749.23,551.86
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,710.44,524.57
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,667.31,493.44
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,623.32,461.14
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,576.2,426.25
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,528.39,389.97
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,478.92,351.51
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,429.71,312.23
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,378.82,270.86
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,328.41,228.91
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,278.15,186.92
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,224.51,142.72
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,175.91,104.43
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,130.44,72.55
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,87.18,50.0
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,59.93,45.49
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,59.28,45.09
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,58.67,44.62
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,52.05,38.96
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,45.05,32.77
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,34.48,23.29
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.42,12.32
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,11.44,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,22.84,11.1
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,59.07,42.24
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,92.03,70.33
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,129.06,101.46
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,167.2,132.89
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,202.01,160.88
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,236.71,188.17
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,252.38,199.19
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,267.19,209.3
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,370.71,289.8
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,464.89,360.74
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,439.52,338.72
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,396.48,304.16
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,345.19,263.76
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,281.52,213.88
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,266.42,201.73
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,251.67,189.77
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,303.8,228.7
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,368.12,275.74
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,281.35,210.62
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,208.74,155.68
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,303.13,226.44
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,406.36,301.51
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,323.35,240.09
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,238.34,176.87
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,175.49,129.69
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,113.39,82.27
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,95.97,68.97
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,78.61,55.61
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,65.5,45.59
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,52.42,35.52
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,88.26,63.48
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,123.8,91.03
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,94.21,68.33
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,64.48,45.31
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,55.09,38.01
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,45.72,30.68
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,41.96,27.84
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,38.21,24.98
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,63.86,45.53
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,89.49,66.04
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,149.29,113.21
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,194.42,148.43
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,190.63,141.32
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,174.56,125.41
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,150.24,110.97
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,124.86,101.23
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,110.99,89.79
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,96.68,77.72
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,79.09,62.55
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,63.17,48.5
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,43.01,30.62
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.24,11.61
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,32.22,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,93.73,63.34
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,162.06,125.48
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,237.12,188.92
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,316.84,253.8
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,392.56,313.21
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,455.96,361.11
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,522.58,409.34
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,580.88,449.15
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,640.78,488.56
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,696.8,525.13
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,746.85,556.46
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,788.55,580.6
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,829.0,603.55
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,770.95,561.52
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,695.91,507.4
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,688.42,500.84
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,677.97,491.5
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,827.03,596.06
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,970.36,687.35
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,707.25,511.95
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,413.32,302.09
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,418.9,307.91
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,424.18,311.47
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,626.08,454.82
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,803.89,571.75
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,816.45,577.8
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,827.32,584.67
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,782.02,555.05
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,738.26,526.71
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,715.84,513.13
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,692.5,498.46
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,643.89,465.44
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,598.32,434.23
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,546.46,398.93
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,504.07,369.58
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,523.89,386.99
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,528.13,390.04
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,442.39,325.81
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,393.22,289.83
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,350.97,258.91
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,311.64,229.88
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,280.06,205.92
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,248.22,181.49
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,175.08,129.21
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,123.27,93.28
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,108.1,81.82
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,93.12,73.71
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,78.79,61.82
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,64.31,49.6
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,50.53,37.84
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,36.23,25.42
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,24.59,15.14
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,12.97,4.52
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.67,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
