Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,11.57,3.79
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,17.61,8.98
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,24.58,14.93
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,31.55,20.8
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,25.44
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,42.74,30.01
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,118.54,92.34
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,200.23,157.45
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,339.53,268.15
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,459.55,360.14
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,434.81,338.19
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,392.51,303.75
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,355.5,274.32
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,318.25,244.53
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,402.38,307.79
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,486.5,368.89
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,444.78,336.56
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,403.3,304.81
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,465.26,349.94
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,526.17,393.0
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,590.11,438.23
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,641.28,473.71
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,734.58,539.58
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,815.49,594.59
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,737.18,536.81
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,659.03,479.93
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,719.17,523.3
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,769.85,557.9
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,728.96,528.91
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,687.78,500.41
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,662.55,483.43
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,632.34,462.76
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,640.7,473.2
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,635.9,472.56
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,588.75,436.93
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,540.9,400.2
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,490.25,361.68
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,439.71,321.95
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,363.15,264.68
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,326.57,239.84
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,286.4,201.34
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,229.71,146.59
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,179.84,106.47
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,132.49,72.3
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,82.18,43.62
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,49.48,36.95
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,47.13,35.08
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,44.58,32.92
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,40.95,29.8
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,37.11,26.32
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,29.4,19.31
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,21.21,11.15
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,10.55,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.25
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,36.12,23.97
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,54.03,39.4
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,74.46,56.65
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,94.52,73.22
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,134.36,106.29
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,185.27,147.65
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,289.8,231.67
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,387.5,307.19
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,604.23,475.95
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,808.79,620.0
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,846.67,642.21
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,882.8,664.61
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,913.12,682.5
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,941.03,698.75
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,865.28,646.12
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,744.23,554.44
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,888.78,662.18
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,1003.65,736.6
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,1007.3,735.97
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,1007.62,734.32
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,659.84,497.58
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,270.34,202.16
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,332.82,249.17
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,401.01,298.15
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,337.17,251.19
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,280.85,209.64
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,417.33,310.94
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,545.37,402.09
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,580.78,427.63
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,611.9,450.24
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,373.58,279.47
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,145.03,107.24
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,367.27,279.24
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,566.14,423.52
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,497.44,371.22
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,439.99,328.57
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,426.61,318.75
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,412.58,307.0
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,324.45,242.24
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,252.01,190.32
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,257.63,186.8
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,240.23,161.62
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,196.62,133.62
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,184.76,133.08
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,151.52,110.92
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,122.52,98.65
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,107.13,86.02
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,91.21,72.68
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,75.08,58.98
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,58.47,44.54
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,42.79,30.62
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,26.71,15.61
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,13.72,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,61.7,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,169.4,120.58
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,244.35,193.44
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,329.36,266.72
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,346.03,282.4
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,361.86,295.43
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,346.86,282.12
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,324.34,261.93
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,326.81,261.21
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,325.47,257.12
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,277.14,217.23
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,227.86,176.48
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,319.93,247.69
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,401.29,308.64
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,484.68,370.58
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,554.61,421.63
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,611.45,461.81
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,681.93,510.73
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,718.05,535.58
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,753.14,559.72
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,757.47,561.43
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,760.16,562.28
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,624.09,463.87
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,491.05,365.38
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,495.15,368.65
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,498.75,371.13
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,668.7,497.99
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,819.21,606.17
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,776.81,575.74
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,735.95,547.14
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,730.86,544.25
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,720.74,537.6
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,674.23,504.5
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,632.84,474.72
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,529.28,397.58
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,448.74,336.63
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,461.8,347.41
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,466.2,350.7
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,348.16,262.56
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,249.58,188.75
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,291.34,219.31
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,323.98,240.55
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,279.02,207.38
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,234.45,175.58
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,215.29,156.35
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,177.12,123.06
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,139.86,98.91
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,107.76,86.42
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,94.85,75.75
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,81.32,64.33
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,68.18,53.13
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,54.5,41.19
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,40.64,28.83
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,26.31,15.39
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,13.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,20.73,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,56.41,36.53
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,100.99,76.87
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,147.27,116.78
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,192.99,155.6
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,240.89,195.3
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,397.97,323.59
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,554.83,446.61
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,635.54,505.67
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,719.97,565.34
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,765.25,594.78
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,813.93,626.34
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,856.41,652.99
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,897.45,678.31
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,929.27,698.08
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,950.27,710.48
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,974.64,724.2
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,996.33,736.1
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,926.93,688.45
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,829.66,614.78
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,940.22,695.9
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,1030.82,753.7
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,1027.86,750.44
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,1021.59,745.78
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,1011.1,738.88
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,997.38,729.96
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,977.23,716.11
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,954.27,700.49
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,926.93,682.36
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,897.19,662.61
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,863.38,639.75
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,827.35,615.34
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,787.41,588.4
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,745.74,560.07
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,701.67,527.56
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,656.24,493.29
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,607.61,456.31
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,558.47,418.06
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,507.41,377.21
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,456.3,335.39
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,403.39,291.32
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,344.79,242.2
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,291.99,197.4
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,240.82,154.13
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,184.52,110.86
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,140.81,81.25
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,100.53,59.15
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,70.15,54.33
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,64.37,49.71
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,58.09,44.5
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,51.68,39.11
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,44.1,32.47
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,34.33,23.64
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.11,13.8
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,68.64,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,184.9,132.24
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,265.53,210.37
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,356.92,289.03
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,429.41,349.64
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,507.07,411.68
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,571.04,460.76
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,633.89,505.56
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,690.85,544.62
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,748.14,582.76
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,796.15,613.83
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,843.19,643.71
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,883.4,667.1
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,913.96,683.62
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,945.34,702.69
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,974.28,720.05
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,997.07,731.89
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,1016.98,741.88
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,1030.31,748.74
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,1040.46,753.69
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,1045.31,754.26
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1046.81,752.86
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1042.92,749.28
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1035.66,743.72
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1023.59,735.24
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1008.27,724.83
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,987.47,711.01
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,963.81,695.45
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,935.73,676.09
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,905.19,655.2
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,870.98,632.88
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,834.51,608.99
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,794.01,582.57
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,751.71,554.73
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,706.69,523.01
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,660.33,489.16
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,610.75,452.2
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,560.8,414.09
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,509.23,374.59
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,457.6,333.8
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,404.37,290.08
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,351.78,245.93
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,292.27,196.14
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,240.64,152.56
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,189.24,111.08
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,140.38,75.5
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,93.37,49.14
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,49.38,36.35
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,47.38,34.88
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,45.2,33.15
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,41.99,30.5
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,38.62,27.52
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,31.4,21.03
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,23.76,13.53
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,56.44,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,157.15,110.69
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,232.5,181.48
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,321.85,256.37
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,392.98,314.71
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,469.08,374.57
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,533.17,422.18
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,599.7,469.2
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,655.15,504.85
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,711.17,539.64
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,759.82,570.4
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,803.96,597.63
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,844.77,622.84
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,883.96,646.75
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,915.88,665.33
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,945.54,682.43
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,969.23,694.95
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,981.3,700.22
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,995.88,708.05
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,1007.48,714.07
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,1012.95,715.0
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,1015.26,714.16
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,1012.36,712.34
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,1006.25,708.7
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,995.54,702.31
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,981.72,694.1
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,962.05,681.73
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,939.69,667.76
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,913.1,650.34
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,884.17,631.43
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,851.29,610.74
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,816.29,588.57
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,778.09,564.52
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,738.08,538.88
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,694.01,508.1
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,648.73,475.79
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,601.27,441.35
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,553.17,405.46
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,502.63,367.21
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,446.97,324.17
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,394.76,281.87
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,343.51,239.37
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,291.82,196.01
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,241.84,154.25
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,191.66,114.02
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,138.55,75.09
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,92.84,49.18
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,54.24,40.27
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,52.5,38.96
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,50.61,37.43
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,46.44,34.0
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,42.01,30.15
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,34.5,23.44
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,25.7,15.01
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,47.89,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,138.56,96.11
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,210.08,161.66
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,291.14,228.86
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,371.14,293.77
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,456.53,360.7
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,507.8,399.16
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,559.04,436.45
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,597.51,463.32
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,633.73,487.95
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,679.11,519.01
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,723.49,548.64
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,796.8,596.89
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,867.24,641.89
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,899.13,661.11
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,928.86,679.19
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,845.59,619.99
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,738.59,539.77
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,722.51,527.1
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,704.01,512.19
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,743.36,538.1
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,781.35,562.31
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,727.86,523.67
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,665.54,479.54
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,587.53,425.05
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,504.82,366.46
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,475.92,346.32
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,447.62,326.24
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,534.83,388.52
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,616.96,445.06
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,716.91,521.08
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,795.09,579.15
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,757.24,553.4
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,718.06,526.52
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,675.5,497.53
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,632.12,467.22
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,585.92,433.16
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,536.17,395.86
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,487.5,359.13
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,439.36,321.67
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,389.86,281.68
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,341.75,242.01
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,292.98,201.92
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,246.42,163.7
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,203.48,133.76
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,179.48,121.52
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,143.12,98.87
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,110.99,88.29
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,98.84,78.4
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,86.09,67.79
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,73.07,56.84
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,59.53,45.13
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,44.71,32.07
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,29.38,18.03
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,15.08,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,46.2,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,134.76,93.68
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,205.54,158.96
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,285.59,225.54
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,355.08,281.78
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,435.35,343.55
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,498.73,391.52
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,564.61,439.86
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,622.09,480.33
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,680.6,520.01
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,728.6,551.85
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,776.13,582.99
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,817.18,608.62
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,852.49,630.18
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,884.95,649.28
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,915.31,666.91
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,814.52,595.54
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,689.64,502.69
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,844.4,615.75
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,988.26,710.23
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,993.97,712.51
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,987.47,708.36
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,984.71,706.41
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,978.88,702.57
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,968.57,694.95
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,955.29,685.53
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,936.77,673.82
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,915.7,660.52
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,890.12,644.27
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,862.44,626.61
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,830.56,605.83
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,796.74,583.68
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,759.47,559.07
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,720.55,532.44
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,678.47,502.16
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,633.39,469.24
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,585.09,433.2
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,538.14,397.39
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,467.49,344.23
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,420.43,309.11
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,387.15,281.36
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,339.96,240.07
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,291.13,199.38
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,244.37,160.6
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,198.77,132.78
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,188.66,135.29
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,142.01,96.92
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,78.39,60.48
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,73.2,56.49
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,67.65,52.01
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,60.2,45.75
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,52.34,38.9
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,40.85,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.8,17.54
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,55.46,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,154.33,107.81
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,227.35,176.31
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,314.12,248.97
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,385.31,307.58
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,461.81,368.2
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,523.62,415.91
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,587.78,463.47
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,542.62,425.54
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,475.02,370.48
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,531.79,411.55
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,589.75,451.77
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,736.39,557.75
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,866.92,643.05
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,898.79,661.33
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,928.46,678.95
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,943.18,685.44
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,963.76,695.9
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,977.98,703.64
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,989.28,709.66
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,995.02,710.87
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,997.65,710.27
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,995.11,707.99
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,989.4,703.88
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,979.11,696.11
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,965.74,686.53
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,946.55,674.28
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,924.67,660.41
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,781.7,562.72
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,639.51,457.7
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,661.72,475.61
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,679.74,489.33
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,709.61,515.75
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,726.52,531.83
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,628.22,458.75
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,555.76,403.62
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,556.14,407.33
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,545.37,400.2
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,496.2,362.67
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,447.01,324.18
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,390.72,279.05
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,340.91,237.75
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,290.15,195.6
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,241.09,154.84
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,187.85,112.42
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,142.76,79.63
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,98.47,53.76
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,58.33,43.7
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,57.98,43.58
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,57.67,43.38
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,52.56,39.1
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.22,33.58
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,37.31,25.66
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,28.0,16.88
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,14.14,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,38.01,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,106.04,72.47
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,184.96,142.74
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,261.87,207.57
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,331.16,265.05
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,406.58,325.57
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,469.27,374.74
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,535.05,424.84
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,598.06,470.38
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,656.73,511.28
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,705.67,544.6
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,754.3,577.22
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,794.44,602.26
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,833.15,626.01
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,866.28,646.69
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,897.53,666.0
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,919.61,678.08
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,938.92,688.39
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,819.35,602.44
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,672.9,494.01
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,733.08,535.82
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,779.64,566.75
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,879.82,640.06
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,962.67,697.14
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,951.24,687.25
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,942.53,680.0
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,918.79,664.08
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,898.19,650.38
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,873.26,634.12
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,846.48,616.65
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,764.14,556.82
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,686.23,498.79
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,668.14,487.31
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,644.15,471.24
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,589.03,431.24
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,535.47,392.35
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,541.74,399.14
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,531.81,392.23
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,485.35,356.4
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,439.67,320.55
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,342.8,249.76
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,291.82,215.49
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,279.51,201.7
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,256.31,176.89
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,215.64,143.3
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,172.54,109.84
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,132.5,85.74
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,96.63,75.67
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,89.4,69.9
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,82.18,63.97
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,75.63,58.53
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,63.86,48.42
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,48.04,34.61
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.67,19.87
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
