Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,36.52,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,102.77,69.72
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,169.98,130.78
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,254.79,201.91
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,323.58,258.92
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,398.36,318.9
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,339.54,271.25
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,267.56,211.67
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,345.88,273.39
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,441.86,346.1
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,511.58,397.95
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,584.03,450.79
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,609.0,465.6
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,631.61,478.78
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,554.85,418.62
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,472.62,354.35
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,635.22,473.15
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,784.67,576.73
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,823.64,601.46
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,861.08,625.62
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,877.65,635.17
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,891.79,643.32
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,882.54,635.89
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,871.17,627.33
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,876.44,629.51
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,879.23,629.98
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,832.3,597.87
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,783.84,564.9
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,774.2,558.87
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,762.21,550.98
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,725.91,526.12
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,689.3,500.99
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,671.37,489.47
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,653.57,477.62
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,591.07,432.38
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,531.17,388.97
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,511.35,375.36
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,488.64,358.98
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,450.14,330.56
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,412.33,302.27
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,348.37,255.69
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,295.44,218.04
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,271.58,200.39
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,239.34,176.05
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,213.65,151.54
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,183.02,123.65
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,136.75,90.92
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,94.42,73.83
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,86.1,67.14
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.42,60.81
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,69.04,53.0
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,61.77,46.68
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,46.99,33.75
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.7,19.95
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,40.1,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,111.7,76.09
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,192.04,147.94
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,271.6,215.01
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,346.06,276.86
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,432.58,346.13
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,496.85,396.4
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,563.75,447.19
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,625.61,491.43
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,689.2,535.03
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,655.14,506.86
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,601.14,462.76
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,740.59,565.05
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,863.17,646.51
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,789.47,590.5
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,690.0,512.77
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,727.14,537.4
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,763.51,560.37
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,765.62,559.23
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,765.33,556.77
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,779.32,564.29
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,791.66,570.61
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,901.87,651.07
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,984.09,704.56
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,972.97,694.94
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,958.83,684.26
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,940.42,672.32
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,919.38,658.77
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,892.88,641.7
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,864.3,623.29
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,832.78,602.9
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,799.24,581.08
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,761.18,556.11
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,721.61,529.56
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,626.57,458.57
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,555.99,404.5
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,532.13,388.22
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,498.92,364.51
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,474.04,346.35
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,442.29,321.88
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,389.58,281.61
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,343.25,246.23
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,300.75,212.95
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,259.05,180.11
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,223.8,153.29
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,184.72,125.23
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,147.36,101.14
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,112.71,88.62
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,99.34,77.85
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,86.65,67.42
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,73.36,56.39
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,59.51,44.59
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,45.1,32.05
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,30.18,18.68
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,16.32,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,34.67,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,99.62,67.16
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,168.7,129.82
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,255.86,203.14
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,175.23,139.29
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,87.6,66.12
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,83.21,62.57
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,80.02,59.82
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,126.19,96.78
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,173.18,133.57
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,160.12,122.54
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,147.61,112.07
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,188.93,143.91
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,230.55,175.3
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,259.63,196.5
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,288.66,217.35
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,300.34,224.9
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,311.95,232.39
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,356.46,264.52
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,388.04,286.83
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,361.52,266.41
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,325.7,239.55
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,328.54,241.58
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,331.3,243.45
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,421.42,307.95
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,501.4,363.48
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,596.93,431.7
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,681.21,490.83
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,712.58,513.49
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,737.44,531.76
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,603.1,436.9
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,479.76,347.83
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,544.65,396.56
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,598.58,436.02
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,628.94,462.54
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,640.08,473.8
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,539.03,397.29
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,470.35,344.61
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,430.35,316.08
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,399.48,293.66
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,378.19,274.48
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,343.33,240.67
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,292.85,198.52
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,244.12,157.85
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,190.84,114.95
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,145.29,81.17
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,101.27,54.79
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,61.09,45.82
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,56.17,41.86
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,54.1,40.19
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,49.7,36.53
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,45.02,32.44
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,36.44,24.86
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,27.92,16.9
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,14.09,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,25.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,69.77,45.32
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,134.84,102.52
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,213.33,167.97
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,281.57,224.69
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,356.66,285.4
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,431.36,344.09
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,498.22,395.46
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,561.74,442.69
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,628.24,490.89
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,684.51,529.66
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,735.25,563.47
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,784.74,595.59
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,833.95,627.02
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,867.28,647.97
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,898.73,667.61
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,923.64,682.09
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,952.05,698.94
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,967.86,708.07
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,980.81,715.47
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,989.93,719.38
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,987.33,715.71
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,985.91,713.74
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,981.38,709.86
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,972.44,702.15
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,960.47,692.62
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,942.11,679.75
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,921.11,665.53
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,895.95,647.53
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,868.55,628.16
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,836.82,607.03
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,803.04,584.51
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,765.73,559.55
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,726.7,533.29
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,684.76,503.11
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,641.6,471.53
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,595.53,437.26
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,548.84,401.78
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,495.5,360.83
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,446.05,321.63
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,395.35,280.7
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,345.57,239.65
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,295.11,198.09
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,246.36,157.85
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,192.69,115.21
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,146.43,81.14
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,101.91,54.45
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,61.13,45.63
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,55.0,40.69
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,52.47,38.64
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,48.41,35.36
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,44.1,31.68
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,36.71,25.1
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,27.93,16.95
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,14.09,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,39.81,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,111.38,75.29
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,192.07,147.94
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,272.32,215.75
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,348.26,278.96
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,436.41,349.69
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,500.73,400.15
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,567.7,451.09
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,629.61,495.43
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,693.28,539.22
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,741.76,570.83
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,785.74,598.66
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,828.94,625.66
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,870.98,651.47
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,903.08,669.97
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,932.98,686.89
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,948.6,694.46
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,970.29,706.19
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,984.89,714.43
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,996.52,720.86
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,1002.51,722.55
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,1005.4,722.38
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,1002.64,719.89
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,996.68,715.51
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,985.12,706.18
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,970.49,695.03
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,951.96,682.89
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,930.72,669.06
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,904.78,652.19
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,876.58,633.84
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,844.45,612.65
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,810.21,590.01
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,772.33,564.83
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,732.67,538.3
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,690.11,508.05
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,646.28,476.03
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,598.78,440.67
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,551.11,404.41
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,502.36,366.5
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,448.56,324.11
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,397.56,282.83
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,347.46,241.4
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,296.69,199.47
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,247.61,158.86
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,199.21,119.96
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,147.99,81.97
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,103.01,54.87
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,61.78,45.98
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,55.71,41.19
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,54.01,39.94
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,50.04,36.74
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,45.82,33.13
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,37.2,25.52
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.7,17.6
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.48,0.39
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,49.04,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,141.54,96.93
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,215.97,167.31
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,300.85,239.29
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,383.44,307.82
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,471.7,378.58
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,534.87,427.13
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,600.43,475.29
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,660.75,517.21
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,719.3,556.68
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,767.24,587.44
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,814.37,617.02
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,856.22,642.41
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,888.89,661.2
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,920.06,678.56
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,948.91,694.21
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,972.52,706.6
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,993.47,717.25
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,1007.65,724.7
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,1018.75,730.3
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,1024.09,731.2
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,1026.21,730.21
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,1022.55,726.84
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,1015.6,721.56
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1003.92,711.96
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,989.07,700.53
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,969.72,687.47
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,947.53,672.71
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,920.03,653.61
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,890.15,633.09
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,857.1,611.84
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,821.81,589.07
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,783.27,564.07
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,742.87,537.68
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,699.33,508.08
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,654.41,475.94
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,606.42,440.95
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,557.68,404.57
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,507.66,366.32
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,457.45,326.9
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,405.29,285.19
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,353.68,242.92
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,301.46,200.0
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,243.69,152.89
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,192.97,112.02
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,144.52,76.09
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,98.02,48.28
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,54.89,40.07
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,47.61,34.26
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,41.6,29.38
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,38.64,27.01
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,35.49,24.33
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,29.96,19.44
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,24.12,13.93
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,11.84,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,44.43,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,131.34,88.83
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,203.76,156.7
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,286.32,226.09
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,356.97,284.56
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,438.84,349.62
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,502.72,398.84
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,569.19,448.23
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,626.03,487.53
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,683.73,525.71
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,732.53,557.3
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,780.91,587.89
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,822.54,612.0
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,858.72,631.93
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,891.7,648.36
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,922.58,662.84
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,947.81,673.82
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,970.57,682.95
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,985.8,688.55
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,989.05,686.77
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,996.38,686.14
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,1000.7,683.52
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,999.4,683.05
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,994.93,680.87
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,982.31,673.5
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,966.66,664.36
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,948.34,654.9
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,927.42,643.75
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,902.84,630.2
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,876.04,615.1
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,844.51,596.28
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,810.96,576.01
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,773.81,553.2
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,734.9,528.68
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,692.41,499.67
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,648.76,469.21
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,599.78,434.68
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,552.32,400.16
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,502.28,362.62
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,452.45,324.17
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,401.74,284.11
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,352.21,244.03
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,301.75,203.15
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,247.66,159.48
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,206.01,132.88
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,188.42,127.85
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,133.97,85.29
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,71.58,54.24
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,64.97,48.98
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,63.76,48.07
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,57.34,42.86
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,50.57,37.13
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,41.03,28.73
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,31.04,19.57
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.66,1.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,34.82,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,98.93,65.41
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,167.17,128.07
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,253.58,200.33
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,323.77,258.34
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,400.43,319.61
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,459.18,364.72
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,526.98,414.81
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,590.75,460.45
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,656.31,505.42
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,647.13,494.87
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,636.19,482.76
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,623.93,470.08
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,621.25,463.86
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,626.92,465.02
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,629.61,464.1
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,658.69,481.96
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,686.63,498.63
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,747.54,540.73
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,819.51,588.85
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,798.1,571.61
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,785.37,560.68
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,791.47,565.08
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,795.93,568.28
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,695.82,499.13
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,605.64,435.52
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,636.39,458.02
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,664.71,477.97
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,625.66,450.7
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,587.83,424.47
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,449.98,328.01
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,319.44,234.0
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,393.53,288.61
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,464.21,339.1
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,542.4,397.82
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,607.48,445.02
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,547.36,400.88
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,489.39,358.77
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,476.85,350.62
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,447.79,327.21
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,397.82,286.55
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,348.38,245.49
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,298.65,203.82
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,245.43,159.64
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,196.8,120.14
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,150.45,85.22
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,120.67,74.07
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,113.25,89.4
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,78.67,60.86
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,53.04,39.45
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,49.03,36.14
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,44.76,32.41
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,36.37,24.98
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,27.86,17.1
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,14.05,1.14
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,45.86,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,133.23,89.54
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,204.61,157.5
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,285.55,225.63
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,358.89,285.99
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,435.79,347.08
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,498.41,394.73
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,563.6,442.54
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,620.54,481.86
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,678.65,520.62
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,726.99,550.91
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,774.87,580.13
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,812.28,601.99
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,852.24,625.28
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,682.08,504.83
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,453.52,335.18
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,547.21,402.16
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,627.27,456.01
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,661.04,476.54
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,706.44,504.52
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,861.95,612.36
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,989.8,690.48
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,987.75,687.15
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,982.57,683.47
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,972.82,675.77
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,960.02,666.37
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,942.37,655.46
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,922.03,642.99
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,897.0,628.19
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,869.69,611.91
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,838.45,592.57
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,805.09,571.8
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,693.31,495.18
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,601.36,427.85
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,629.77,453.55
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,644.05,466.89
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,596.63,432.48
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,546.53,395.88
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,497.81,359.37
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,449.24,321.89
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,376.36,268.5
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,333.95,239.56
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,300.36,208.55
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,246.93,159.01
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,198.78,120.62
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,153.48,87.13
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,109.92,60.6
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,70.28,45.95
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,61.68,46.05
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,59.51,44.34
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,54.72,40.5
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.02,35.68
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.22,28.01
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,31.03,19.6
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.13
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,40.72,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,112.1,74.27
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,194.14,149.62
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,275.49,218.46
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,345.02,275.83
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,425.53,339.4
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,489.61,388.4
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,556.45,437.6
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,614.0,477.02
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,672.71,515.26
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,721.71,545.79
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,770.35,575.18
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,812.18,599.07
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,848.57,618.73
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,880.91,637.0
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,911.18,653.69
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,936.17,665.48
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,958.64,675.52
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,973.87,682.96
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,986.22,688.73
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,984.98,685.54
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,989.93,686.41
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,844.74,592.22
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,668.88,469.73
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,687.57,483.18
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,704.62,494.0
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,830.13,584.87
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,923.22,646.38
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,897.8,628.76
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,870.2,610.86
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,839.15,591.97
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,806.0,571.6
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,768.99,548.54
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,730.32,524.16
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,616.55,442.1
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,530.11,378.07
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,495.35,354.56
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,468.07,335.54
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,466.83,336.13
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,454.39,324.96
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,398.62,280.97
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,348.7,240.35
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,298.23,199.19
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,249.37,159.12
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,200.32,119.83
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,148.5,81.24
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,103.26,53.6
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,61.62,38.28
