Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,51.72,37.67
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,49.03,35.59
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,45.65,32.9
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,42.08,29.87
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,35.08,23.68
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,27.66,16.8
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.64,1.29
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,45.54,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,132.13,87.38
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,204.96,157.52
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,287.15,227.15
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,362.01,289.25
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,440.48,352.17
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,503.22,400.5
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,568.58,449.0
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,625.6,488.68
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,683.66,527.82
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,732.07,558.85
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,776.23,586.22
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,817.47,611.3
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,857.31,635.02
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,889.71,653.44
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,919.99,670.31
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,943.86,682.88
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,956.41,688.11
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,972.0,697.22
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,984.71,704.55
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,991.38,706.69
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,994.99,707.03
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,778.6,561.36
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,523.98,376.54
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,682.5,490.11
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,817.9,582.24
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,884.12,632.26
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,928.2,661.74
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,903.46,644.35
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,876.38,625.94
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,844.47,605.42
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,810.44,583.44
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,773.19,559.39
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,734.14,533.93
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,691.65,505.49
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,647.84,474.91
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,600.54,439.93
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,550.08,402.06
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,500.71,364.11
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,451.48,325.3
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,401.05,284.82
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,351.68,244.33
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,301.24,203.01
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,252.55,162.98
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,198.99,120.28
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,153.44,86.44
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,109.3,59.33
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,68.97,44.11
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,59.27,43.95
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,56.96,42.22
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,52.72,38.83
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,47.48,34.4
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.05,26.98
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.22,18.87
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.23,2.27
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,43.43,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,127.18,83.28
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,201.46,154.98
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,284.38,225.77
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,363.71,291.85
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,448.7,360.31
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,512.06,409.3
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,578.01,458.45
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,638.73,500.86
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,697.68,540.7
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,745.69,571.49
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,793.04,601.15
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,835.72,627.2
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,877.19,652.02
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,901.14,664.46
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,930.76,680.7
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,954.78,693.37
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,976.21,704.37
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,990.47,710.75
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,1001.72,715.31
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,1008.29,717.36
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,1011.7,717.54
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,1008.88,715.39
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,1002.82,711.33
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,989.63,701.43
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,973.31,689.69
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,955.04,677.92
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,934.01,664.45
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,907.8,647.94
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,879.35,629.95
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,847.81,609.64
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,814.1,587.84
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,776.43,562.31
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,737.01,535.51
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,694.56,506.97
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,650.83,476.38
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,604.17,442.17
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,556.71,406.54
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,507.34,368.54
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,457.91,329.53
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,346.76,248.8
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,296.55,215.99
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,279.38,195.21
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,250.54,160.46
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,201.35,120.89
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,149.88,82.49
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,105.01,54.89
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,63.8,39.54
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,54.27,39.8
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,52.9,38.83
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,49.31,35.97
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,45.51,32.75
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.49,25.69
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,29.42,18.24
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,14.83,2.21
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,42.55,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,124.99,81.28
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,200.14,153.8
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,283.94,224.62
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,365.58,292.13
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,452.99,362.0
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,440.0,350.39
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,408.62,324.05
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,562.21,441.18
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,707.12,542.76
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,517.9,399.73
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,264.1,200.2
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,489.47,373.52
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,713.03,533.49
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,681.42,506.54
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,658.81,487.11
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,738.25,542.91
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,832.99,606.65
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,930.23,674.16
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,1008.82,723.97
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,950.36,683.86
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,866.01,620.56
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,946.84,680.96
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,1007.7,719.73
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,990.3,706.81
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,969.64,692.43
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,950.56,681.67
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,928.78,669.12
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,901.46,651.77
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,872.12,633.04
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,723.84,528.38
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,586.58,424.79
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,669.35,491.51
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,729.96,539.63
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,688.17,510.03
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,645.16,479.4
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,554.28,410.2
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,493.07,362.68
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,395.65,292.2
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,311.79,231.4
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,344.73,253.39
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,355.81,254.69
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,306.88,213.67
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,256.03,170.84
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,208.4,132.82
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,164.02,99.73
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,130.47,82.91
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,115.72,83.96
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,98.99,77.74
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,86.67,67.75
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,74.11,57.3
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,61.02,46.13
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,47.02,33.84
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,32.53,20.88
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,16.75,3.41
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.24,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.19,1.39
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,20.4,10.69
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,30.63,19.42
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,43.68,30.31
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,56.96,41.23
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,110.76,85.39
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,176.12,137.94
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,262.3,206.95
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,365.32,286.78
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,369.07,287.44
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,356.59,276.15
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,339.79,261.21
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,321.59,245.24
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,451.3,343.62
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,569.04,429.94
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,604.84,453.51
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,640.02,476.72
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,662.7,491.56
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,684.3,505.66
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,667.53,492.12
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,649.57,477.99
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,674.89,495.59
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,698.87,511.94
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,385.41,287.97
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,75.01,52.42
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,77.35,54.4
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,79.67,56.17
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,135.12,98.78
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,189.96,140.34
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,131.24,95.73
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,72.95,51.02
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,199.21,147.56
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,321.72,238.41
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,291.72,216.17
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,262.22,194.57
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,205.9,152.71
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,150.02,110.63
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,112.91,82.59
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,75.6,53.92
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,92.72,67.47
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,109.34,80.63
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,92.16,67.4
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,74.54,53.73
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,98.91,73.21
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,121.35,91.17
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,93.23,69.34
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,64.2,46.45
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,54.39,40.7
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,44.59,32.47
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,35.74,24.98
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,26.9,17.37
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,19.0,10.46
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.5
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.16,9.52
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,58.4,41.09
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,91.34,69.06
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,129.25,100.69
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,168.14,132.56
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,204.69,161.97
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,253.25,200.08
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,460.2,364.06
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,670.22,518.61
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,639.66,492.3
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,589.68,452.15
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,620.65,472.01
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,649.63,489.63
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,546.99,411.2
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,437.38,326.9
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,534.71,397.31
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,618.44,455.46
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,817.64,599.15
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,985.09,707.47
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,957.61,686.81
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,905.33,645.98
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,956.13,684.79
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,987.43,704.25
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,973.38,693.53
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,956.22,681.31
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,896.29,640.97
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,826.34,588.59
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,783.66,560.62
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,742.84,533.35
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,668.2,480.88
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,601.06,433.0
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,636.11,460.32
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,661.39,479.74
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,656.52,479.8
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,641.55,471.71
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,594.02,436.82
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,547.69,402.05
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,497.82,363.4
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,457.89,331.74
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,403.03,289.52
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,353.51,251.01
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,307.46,214.07
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,260.87,176.26
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,215.77,140.28
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,171.97,107.25
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,122.59,72.42
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,70.69,45.16
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,59.9,44.85
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,57.64,43.15
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,53.01,39.33
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,47.41,34.52
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,38.98,27.08
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,30.17,18.99
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.21,2.76
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,45.62,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,129.47,81.39
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,204.09,156.3
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,285.84,225.4
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,363.96,289.66
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,445.93,354.6
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,511.06,403.71
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,579.14,452.46
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,566.1,438.32
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,548.83,420.65
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,578.98,439.51
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,592.42,446.17
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,738.17,548.78
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,866.92,630.59
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,891.13,641.96
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,920.91,657.86
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,944.16,669.43
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,964.78,679.39
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,980.16,687.52
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,992.55,693.94
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,998.29,694.99
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,1000.87,694.3
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,998.76,692.32
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,993.44,688.55
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,981.0,679.19
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,965.45,668.13
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,891.88,621.5
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,809.14,562.67
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,848.62,594.11
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,872.84,609.35
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,841.66,590.19
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,808.34,570.02
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,770.69,546.86
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,731.34,522.35
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,665.72,474.95
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,614.44,436.67
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,586.58,418.9
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,549.06,392.7
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,497.89,355.19
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,457.44,324.92
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,395.31,279.7
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,350.82,247.9
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,304.96,214.75
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,263.96,185.36
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,230.47,157.01
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,181.74,117.7
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,133.45,82.15
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,75.71,48.68
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,64.16,47.78
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,60.89,45.28
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,54.96,40.52
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.15,34.81
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,39.36,27.14
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,30.17,18.8
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,15.21,2.75
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,32.35,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,89.83,53.71
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,159.56,120.64
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,243.61,190.7
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,310.59,245.61
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,383.23,302.98
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,445.22,350.12
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,510.46,397.68
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,567.55,437.21
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,632.19,480.25
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,682.67,511.51
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,733.02,540.95
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,775.42,564.36
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,816.75,586.25
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,850.99,604.83
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,883.42,622.1
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,908.44,635.3
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,931.07,647.08
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,947.97,657.42
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,956.17,662.58
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,963.25,667.88
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,967.38,671.4
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,967.04,671.67
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,963.74,670.22
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,958.04,667.37
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,949.21,662.64
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,931.29,651.83
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,910.78,639.47
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,835.28,589.75
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,763.2,538.32
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,733.49,519.56
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,705.69,501.49
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,577.67,413.09
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,469.02,335.99
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,275.19,200.05
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,83.11,57.91
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,90.49,63.78
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,97.82,69.46
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,109.66,78.75
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,121.33,87.97
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,69.49,48.39
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,16.75,7.48
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,16.27,7.18
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,15.8,6.87
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,12.54,4.34
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,74.81,53.84
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,133.52,100.76
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,115.5,91.39
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,97.98,77.17
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,80.68,62.81
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,63.23,47.99
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,45.63,32.69
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,27.77,17.04
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,13.91,2.13
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,41.96,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,120.17,72.52
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,195.36,149.14
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,276.32,218.26
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,349.81,279.27
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,427.02,341.05
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,490.34,389.69
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,556.42,438.5
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,613.98,478.53
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,672.67,517.77
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,721.24,548.75
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,769.45,578.82
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,727.03,545.54
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,663.97,495.38
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,676.35,501.1
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,685.62,504.14
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,831.52,607.11
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,959.01,687.72
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,966.24,690.4
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,979.6,698.2
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,859.47,615.75
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,700.82,500.86
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,695.1,497.22
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,688.36,491.96
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,844.2,605.7
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,964.7,685.68
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,946.83,673.08
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,926.26,659.96
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,900.55,642.59
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,872.67,623.88
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,841.35,603.87
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,807.97,582.43
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,771.17,558.61
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,732.72,533.53
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,635.14,461.55
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,561.89,406.0
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,564.48,410.97
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,550.36,401.79
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,502.28,365.17
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,454.43,327.89
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,404.42,288.17
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,350.46,244.77
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,301.3,208.65
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,273.06,190.47
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,221.5,145.31
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,161.58,94.37
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,117.98,67.12
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,78.27,51.03
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,66.96,50.55
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,64.29,48.54
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,57.91,43.28
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,51.19,37.52
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,41.31,28.89
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.97,19.55
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.61,3.06
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,38.05,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,111.15,65.01
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,186.47,140.83
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,266.48,207.89
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,336.78,265.65
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,418.12,329.71
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,482.19,378.37
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,549.04,427.36
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,606.52,467.66
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,665.11,506.86
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,632.64,480.49
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,580.78,439.58
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,711.62,533.69
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,843.23,619.66
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,872.63,634.92
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,904.57,652.57
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,929.75,666.13
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,952.43,678.12
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,886.46,633.56
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,792.28,566.14
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,904.09,644.27
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,994.52,699.89
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,984.88,692.35
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,981.41,689.72
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,971.43,682.1
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,958.47,672.78
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,941.24,662.25
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,921.4,650.12
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,897.45,634.08
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,871.3,616.68
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,840.42,597.48
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,807.55,576.88
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,771.15,553.81
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,733.03,529.1
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,691.28,500.33
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,646.74,469.05
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,603.7,438.23
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,557.63,404.4
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,504.67,365.36
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,455.32,327.61
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,404.83,287.29
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,355.07,246.6
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,304.55,205.26
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,255.63,164.99
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,201.12,121.32
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,154.09,86.01
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,109.14,58.02
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,67.82,41.97
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,56.05,41.27
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,53.59,39.4
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,49.62,36.24
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,45.4,32.67
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,37.64,25.84
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.6,17.63
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.41,2.39
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,44.64,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,125.68,72.71
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,204.01,154.84
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,287.72,225.41
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,362.3,286.04
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,440.49,346.91
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,504.81,395.44
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,571.86,444.07
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,629.6,483.56
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,688.34,522.48
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,737.9,553.73
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,783.0,581.33
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,825.25,606.55
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,866.11,630.47
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,899.06,648.52
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,929.87,665.05
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,954.67,678.13
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,968.13,684.11
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,983.69,693.01
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,996.33,700.16
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,1003.88,702.85
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,1008.32,703.75
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,1006.58,702.43
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,1001.65,699.3
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,989.54,690.42
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,974.35,679.78
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,880.31,619.04
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,776.11,545.32
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,838.04,592.69
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,881.82,621.96
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,850.36,601.94
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,816.83,581.01
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,642.13,460.21
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,495.27,352.37
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,535.66,383.04
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,564.96,404.45
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,532.27,381.71
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,499.12,358.48
