Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,487.35,351.31
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,458.47,328.83
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,407.02,287.88
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,356.51,246.8
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,305.86,205.54
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,256.89,165.39
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,202.47,122.09
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,156.01,87.49
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,111.06,59.59
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,69.85,43.5
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,58.72,43.3
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,56.81,41.9
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,52.57,38.54
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,48.06,34.75
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.01,26.84
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.19,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.21,2.77
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,25.94,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,75.31,40.4
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,147.97,111.5
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,233.74,183.57
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,306.92,244.71
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,387.43,309.98
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,451.55,360.19
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,519.27,411.43
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,587.28,460.38
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,652.41,505.25
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,702.69,538.43
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,752.81,570.86
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,797.89,599.16
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,842.15,626.47
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,871.45,643.28
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,903.73,662.06
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,930.49,677.01
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,954.89,690.38
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,971.49,698.41
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,985.22,704.66
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,993.76,707.93
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,990.29,703.63
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,989.02,702.15
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,984.65,698.8
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,974.75,690.85
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,961.84,681.12
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,944.12,669.6
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,923.77,656.46
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,899.24,640.87
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,872.53,623.85
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,841.97,604.08
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,809.35,582.89
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,772.42,557.7
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,733.82,531.27
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,692.26,503.12
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,649.48,473.42
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,601.46,438.53
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,554.71,403.65
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,505.04,365.73
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,455.56,327.01
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,371.09,264.95
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,328.23,236.08
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,298.57,207.62
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,252.5,162.71
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,204.52,124.8
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,159.92,92.04
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,116.35,65.01
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,76.77,49.39
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,66.14,49.44
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,64.27,48.11
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,58.64,43.51
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,52.7,38.45
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,43.25,30.22
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,33.37,21.26
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,17.96,4.19
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.53,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,18.77,5.46
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,54.6,37.47
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,87.01,64.9
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,126.64,98.07
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,177.69,139.95
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,153.64,119.71
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,128.51,98.12
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,210.91,164.11
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,287.65,224.1
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,256.25,197.44
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,212.08,161.1
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,307.29,234.07
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,392.62,297.67
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,416.2,313.46
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,439.51,329.0
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,454.41,337.88
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,468.56,346.19
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,619.76,457.01
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,770.73,563.35
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,742.33,539.23
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,701.04,507.39
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,853.62,619.75
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,978.64,704.44
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,938.82,674.11
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,891.28,634.86
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,908.38,651.57
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,915.9,657.14
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,890.59,638.8
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,863.13,619.32
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,831.41,598.11
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,797.79,575.65
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,761.48,550.42
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,723.5,523.57
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,681.27,493.7
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,638.0,462.6
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,592.73,429.61
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,546.85,395.45
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,498.57,359.6
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,450.44,322.81
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,400.64,283.21
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,351.51,243.29
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,297.52,199.86
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,249.93,161.01
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,201.61,122.32
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,155.61,87.97
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,111.63,60.75
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,71.46,44.96
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,59.81,44.01
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,56.76,41.68
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,52.53,38.25
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,47.4,33.88
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,38.98,26.56
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,30.17,18.59
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,15.21,2.59
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.71
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,26.47,15.24
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,43.21,29.4
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,66.3,48.52
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,88.87,66.97
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,213.96,170.12
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,343.52,273.78
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,412.54,327.02
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,485.21,381.86
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,509.3,397.81
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,530.38,411.39
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,590.1,454.43
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,651.02,497.4
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,725.29,549.24
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,786.86,591.29
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,869.06,648.91
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,941.72,695.72
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,959.09,704.05
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,973.67,710.82
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,983.56,713.05
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,990.51,713.41
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,990.05,710.54
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,977.62,700.05
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,920.32,658.84
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,847.07,602.1
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,843.53,599.36
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,837.83,594.88
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,793.96,564.18
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,750.9,534.08
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,786.25,563.8
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,807.72,581.08
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,773.1,557.0
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,736.27,531.55
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,664.13,478.04
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,606.04,434.16
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,552.43,396.21
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,508.0,364.18
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,483.2,346.92
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,454.68,325.36
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,405.2,287.4
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,356.48,249.37
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,309.05,209.9
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,254.58,163.63
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,205.77,124.78
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,159.55,90.52
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,121.0,69.84
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,93.6,63.31
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,80.53,60.79
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,74.23,55.87
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,65.59,48.96
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,56.45,41.37
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,47.11,33.24
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,34.07,21.71
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,17.55,3.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,24.48,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,70.38,32.91
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,141.73,106.01
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,225.08,176.8
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,299.41,239.54
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,382.6,307.84
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,464.08,372.27
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,545.81,434.92
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,609.92,482.02
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,676.2,528.61
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,649.33,505.15
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,617.27,475.98
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,683.49,523.45
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,751.65,570.91
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,842.01,632.21
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,915.46,679.26
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,941.85,693.75
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,965.84,706.82
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,980.91,713.96
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,993.01,719.24
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,948.55,687.37
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,878.71,632.41
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,877.2,629.02
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,873.43,623.89
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,931.4,667.58
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,970.21,691.21
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,907.25,648.31
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,834.28,592.7
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,824.9,585.81
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,813.63,577.34
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,776.29,552.31
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,738.96,527.21
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,744.17,536.4
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,736.92,535.34
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,694.9,505.93
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,651.53,474.5
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,605.09,440.38
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,558.2,405.16
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,508.72,368.07
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,459.17,329.82
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,403.18,285.29
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,352.84,243.9
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,301.86,202.02
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,252.4,161.19
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,202.88,121.24
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,155.86,86.08
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,104.76,53.69
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,62.34,37.52
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,51.92,37.5
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,50.44,36.44
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,47.16,33.78
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,43.68,30.79
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,37.23,25.12
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,29.42,17.97
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.83,2.18
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,25.25,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,72.07,31.92
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,147.27,110.2
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,235.1,184.94
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,311.49,249.47
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,396.45,319.25
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,465.71,374.18
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,534.39,426.98
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,596.59,472.43
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,660.73,516.76
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,710.36,550.16
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,759.73,582.77
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,799.51,608.2
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,842.65,635.72
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,876.17,655.76
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,907.65,674.25
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,933.66,689.14
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,957.21,702.35
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,964.52,705.61
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,977.74,713.01
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,986.42,716.25
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,992.06,717.6
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,991.07,714.41
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,986.93,709.31
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,978.19,701.66
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,966.36,692.14
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,949.12,680.38
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,929.09,666.9
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,904.7,649.51
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,877.92,630.63
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,847.13,610.22
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,814.15,588.33
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,777.1,563.84
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,738.21,537.97
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,695.86,508.35
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,652.15,476.65
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,605.4,442.03
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,558.48,406.54
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,509.42,368.8
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,455.39,326.67
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,404.63,285.92
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,355.08,245.33
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,304.52,204.02
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,255.62,163.9
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,201.91,121.64
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,156.69,88.45
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,112.28,61.06
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,71.75,45.52
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,62.62,46.34
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,61.77,45.84
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,56.83,41.92
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.22,37.21
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.51,29.59
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.4,21.25
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.95,3.7
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,14.85,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,34.52,11.33
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,95.63,69.47
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,159.91,123.83
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,217.51,172.47
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,280.4,224.46
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,319.81,255.65
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,358.67,285.36
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,516.7,409.38
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,685.32,533.14
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,730.53,562.51
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,778.81,593.99
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,821.64,621.07
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,863.3,646.98
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,888.07,660.71
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,918.55,678.34
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,943.61,692.16
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,966.08,704.22
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,981.3,711.16
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,993.54,716.21
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,1000.64,718.31
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,1004.58,718.47
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,1002.79,716.25
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,997.76,712.09
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,985.09,701.93
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,969.27,689.9
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,951.05,677.61
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,930.07,663.61
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,904.31,645.17
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,876.32,625.4
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,844.84,604.7
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,811.25,582.59
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,773.46,557.8
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,734.05,531.79
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,692.63,502.79
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,649.89,472.01
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,603.45,437.98
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,556.52,402.83
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,503.56,363.44
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,454.28,325.49
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,403.56,284.87
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,353.9,244.27
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,303.47,203.17
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,254.71,163.22
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,200.81,120.51
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,155.14,86.81
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,110.6,59.5
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,69.94,44.08
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,60.29,44.22
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,58.49,42.93
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,54.34,39.67
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.97,35.17
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.19,27.54
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,31.01,19.21
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.64,2.28
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,24.7,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,70.02,26.28
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,148.16,110.12
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,238.42,186.35
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,314.82,250.51
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,399.65,319.7
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,344.98,275.12
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,276.17,217.71
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,316.26,247.84
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,356.81,277.28
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,562.46,436.15
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,766.42,582.24
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,807.55,607.06
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,852.09,634.72
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,885.58,654.17
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,916.97,672.07
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,943.46,686.56
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,959.14,693.91
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,975.58,702.97
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,989.1,710.18
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,996.93,712.69
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,1001.71,713.37
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,1000.35,711.37
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,995.78,707.47
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,985.55,698.99
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,972.18,688.68
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,954.39,677.1
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,933.78,663.8
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,908.76,646.32
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,881.35,627.37
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,850.36,607.44
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,817.17,586.0
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,779.48,560.28
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,739.98,533.31
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,697.78,504.41
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,654.22,473.31
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,557.95,401.95
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,492.9,352.76
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,484.39,348.03
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,456.68,326.26
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,405.07,285.05
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,354.51,243.87
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,303.71,202.46
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,254.49,162.16
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,200.36,119.27
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,154.11,85.18
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,108.98,57.64
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,67.61,42.31
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,58.41,42.67
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,56.89,41.61
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,53.1,38.63
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,48.25,34.57
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,40.22,27.56
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.84,19.86
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.28
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,7.15,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,13.92,0.15
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,37.77,23.85
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,61.61,44.05
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,100.03,75.88
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,133.77,103.61
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,166.21,129.65
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,199.09,155.45
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,298.56,234.18
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,392.13,306.06
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,427.91,330.81
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,462.7,354.49
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,418.19,317.54
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,355.02,267.02
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,294.27,220.18
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,224.35,166.25
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,343.64,254.72
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,453.32,332.96
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,641.24,467.9
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,814.67,586.2
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,801.19,573.38
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,796.86,567.63
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,905.31,645.51
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,984.78,696.29
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,909.93,644.41
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,814.99,574.31
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,792.78,559.31
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,769.58,543.23
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,825.19,585.24
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,867.71,613.82
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,836.2,593.09
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,802.74,571.52
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,764.35,546.84
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,724.76,520.39
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,683.11,492.43
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,640.42,463.1
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,595.29,430.54
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,549.11,396.45
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,500.71,359.79
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,452.5,322.4
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,402.38,282.94
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,348.58,240.13
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,298.96,200.3
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,251.2,161.72
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,204.77,133.97
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,195.71,137.62
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,153.35,103.85
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,98.6,68.57
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,86.9,66.22
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,80.08,60.9
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,74.2,56.16
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,62.49,46.33
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,48.49,34.33
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,34.01,21.58
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,17.52,2.72
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,36.3,22.69
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,61.27,43.93
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,101.4,77.23
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,136.71,106.32
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,172.76,135.48
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,209.87,164.85
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,173.99,134.86
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,129.69,98.08
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,159.9,121.4
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,190.29,144.38
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,218.69,165.47
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,247.18,186.31
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,364.63,274.4
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,485.5,361.52
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,439.99,325.9
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,407.85,300.42
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,543.72,398.27
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,665.71,482.5
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,684.05,492.66
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,701.22,502.5
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,603.91,433.57
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,497.93,357.9
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,494.2,354.6
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,490.22,350.81
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,628.17,449.21
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,755.42,536.6
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,817.62,583.14
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,861.46,614.26
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,752.18,537.48
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,650.53,462.63
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,696.35,500.69
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,722.96,523.79
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,620.92,448.3
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,538.13,386.26
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,552.23,399.49
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,548.43,397.62
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,500.83,362.13
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,449.03,322.86
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,399.59,283.76
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,352.16,245.48
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,303.45,205.88
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,256.9,168.02
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,212.86,133.95
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,174.41,106.69
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,133.2,81.56
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,96.26,66.58
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,88.86,67.88
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,91.6,70.42
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,80.76,61.72
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,69.47,52.33
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,55.29,40.07
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.13,24.94
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,20.52,3.81
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.43,2.09
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,97.16,69.85
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,162.02,125.05
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,243.34,192.84
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,324.59,259.63
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,401.47,320.81
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,472.0,375.56
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,539.0,426.49
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,609.63,478.87
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,668.54,520.5
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,722.23,557.11
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,770.45,588.99
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,818.17,620.07
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,854.9,642.83
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,889.9,664.22
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,918.56,681.32
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,939.54,693.16
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,957.89,702.8
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,973.48,710.61
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,983.11,714.76
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,989.73,717.03
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,989.77,716.05
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,986.7,713.16
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,974.7,703.26
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,959.69,691.54
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,942.83,679.95
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,923.31,666.68
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,898.23,648.4
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,871.1,628.88
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,839.84,607.76
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,806.78,585.45
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,769.79,558.8
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,731.48,530.62
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,690.03,502.15
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,647.69,472.44
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,603.14,439.62
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,554.31,403.15
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,505.48,365.81
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,457.05,327.94
