Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,407.09,288.31
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,358.51,249.04
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,309.19,209.39
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,262.09,171.46
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,215.85,135.5
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,173.2,104.74
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,131.62,79.58
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,93.39,71.26
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,84.36,64.24
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.34,61.2
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,72.2,54.68
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,66.08,49.54
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,52.1,37.45
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,38.83,25.46
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,20.25,3.22
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,17.64,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,46.09,6.15
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,130.69,95.94
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,208.19,162.88
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,296.88,237.32
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,385.19,310.12
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,450.47,362.37
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,525.16,419.93
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,590.97,468.53
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,659.08,516.12
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,609.42,474.29
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,538.4,415.55
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,692.21,531.88
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,845.44,638.44
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,879.33,658.19
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,911.15,676.87
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,937.37,691.59
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,961.12,704.61
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,968.51,706.39
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,981.88,712.33
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,900.65,653.85
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,786.34,567.04
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,747.1,538.11
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,697.89,502.16
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,662.3,475.43
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,626.71,448.69
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,716.67,513.81
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,795.01,569.34
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,847.17,609.95
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,881.05,632.54
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,849.52,611.38
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,815.78,589.02
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,777.87,562.8
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,738.06,535.27
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,695.65,505.8
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,651.84,474.03
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,544.3,393.84
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,470.54,337.9
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,473.43,341.49
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,457.88,328.03
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,386.2,274.08
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,352.0,249.63
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,306.41,209.79
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,248.13,157.02
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,198.87,117.7
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,147.65,79.97
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,102.19,52.58
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,60.46,44.11
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,53.94,39.0
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,52.98,38.38
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,49.43,35.58
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,45.67,32.42
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,37.56,25.33
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.49,17.88
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.88,0.45
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,26.02,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,70.64,7.22
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,163.91,120.52
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,248.94,194.27
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,332.87,264.84
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,424.37,339.5
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,489.65,391.17
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,558.04,443.36
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,620.52,487.45
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,682.09,529.34
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,731.56,562.28
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,780.5,594.26
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,823.17,621.32
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,856.99,641.91
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,889.71,661.11
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,920.25,678.64
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,944.81,690.88
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,966.72,701.3
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,982.32,710.52
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,994.89,717.88
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,1001.85,720.17
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,1005.55,720.47
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,1003.93,717.14
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,999.04,711.85
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,982.65,699.26
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,962.94,684.69
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,944.92,672.81
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,924.18,659.2
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,899.58,641.98
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,872.7,623.33
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,841.49,602.92
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,808.22,581.1
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,771.06,556.57
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,732.22,530.73
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,690.68,502.15
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,647.84,472.01
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,598.43,435.59
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,551.28,400.02
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,502.71,362.7
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,454.26,324.62
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,404.13,284.65
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,350.37,241.45
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,300.05,200.74
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,251.61,161.44
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,204.67,124.87
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,161.56,93.95
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,118.46,68.06
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,79.59,59.73
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,74.19,55.65
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,71.65,53.78
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,64.75,48.17
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,57.47,42.0
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,48.17,33.88
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,35.48,22.5
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,18.28,1.25
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,32.12,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,90.61,3.27
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,181.92,133.68
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,275.74,215.1
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,351.56,279.21
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,434.11,346.48
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,499.92,398.38
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,568.87,450.64
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,626.51,490.65
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,685.19,530.17
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,731.67,560.36
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,781.24,592.1
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,822.45,617.63
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,862.09,641.77
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,895.93,661.07
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,919.35,673.18
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,943.28,684.17
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,964.47,693.23
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,980.13,701.71
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,992.83,708.45
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,999.5,710.2
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,1002.95,710.04
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,1001.13,706.67
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,996.09,701.42
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,985.4,692.74
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,971.6,682.25
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,953.86,670.8
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,933.3,657.63
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,907.0,641.03
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,878.44,622.96
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,846.79,602.88
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,813.03,581.38
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,775.42,555.99
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,736.15,529.4
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,694.05,501.4
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,650.61,471.51
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,604.29,437.79
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,557.44,402.87
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,504.02,363.3
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,454.19,325.02
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,403.06,284.11
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,352.89,243.1
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,301.83,201.42
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,252.49,161.03
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,198.02,117.96
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,151.69,84.06
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,106.65,57.18
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,65.5,48.23
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,60.59,44.47
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,59.64,43.88
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,55.12,40.2
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,49.11,35.1
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,40.32,27.45
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,31.13,19.01
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,15.72,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,14.1,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,37.09,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,122.84,88.38
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,199.94,154.87
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,288.27,228.32
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,376.81,300.42
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,443.55,353.18
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,514.5,407.29
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,583.58,457.21
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,649.78,502.96
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,702.25,537.63
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,754.68,571.52
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,796.96,597.8
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,837.84,622.78
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,873.1,643.21
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,901.26,658.66
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,925.12,669.8
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,946.26,679.08
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,963.33,686.55
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,977.57,692.19
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,983.01,692.26
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,985.28,690.47
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,984.34,688.21
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,980.33,684.14
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,967.89,673.84
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,952.5,661.91
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,934.88,650.79
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,914.66,638.1
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,888.97,620.69
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,861.35,602.15
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,830.1,583.09
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,797.15,562.78
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,760.36,538.77
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,722.33,513.48
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,679.92,484.8
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,637.23,455.27
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,591.01,422.65
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,545.13,389.48
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,497.77,355.0
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,451.01,320.0
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,402.03,282.05
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,354.32,244.29
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,306.52,206.6
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,261.12,170.73
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,216.4,136.28
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,173.54,105.69
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,132.74,81.55
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,96.32,72.96
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,88.37,66.91
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,82.65,62.51
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,77.37,58.4
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,66.69,49.55
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,51.31,36.39
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,36.57,23.25
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,19.0,0.04
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.37,14.55
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,44.71,30.36
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,71.15,52.38
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,97.37,73.99
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,125.04,96.43
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,162.41,126.1
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,217.45,169.24
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,274.07,212.4
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,397.46,307.4
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,529.11,404.51
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,554.43,418.62
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,577.53,431.36
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,745.44,552.8
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,910.85,660.83
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,937.67,674.16
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,962.02,686.86
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,888.94,635.66
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,785.67,559.65
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,907.45,644.42
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,998.66,699.71
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,997.28,697.41
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,992.71,693.98
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,978.96,683.52
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,962.09,671.31
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,944.55,660.52
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,924.32,648.07
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,899.82,631.88
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,873.09,614.29
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,842.08,594.93
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,809.06,574.18
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,771.78,549.54
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,733.39,523.51
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,690.57,495.33
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,646.64,465.6
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,600.25,432.41
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,553.05,397.77
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,503.54,360.47
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,454.2,322.31
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,403.04,281.96
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,352.85,241.49
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,296.93,196.92
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,247.64,157.1
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,198.89,119.01
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,153.06,85.97
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,108.67,59.84
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,68.36,50.56
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,63.86,47.16
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,61.43,45.35
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,55.95,40.88
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.92,35.75
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.37,27.46
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.37,18.32
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.34,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,20.75,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,56.58,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,152.35,109.99
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,237.0,184.32
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,313.58,248.99
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,402.91,321.63
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,470.36,374.58
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,541.13,427.99
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,603.62,472.07
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,667.88,514.89
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,718.84,547.9
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,769.54,580.0
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,809.27,602.9
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,852.04,627.46
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,886.37,646.95
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,918.59,664.88
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,944.82,679.09
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,968.48,691.64
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,976.13,693.66
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,989.66,699.64
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,997.61,702.46
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,1002.42,703.45
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,1000.53,701.84
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,995.44,698.38
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,986.7,691.32
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,974.82,682.43
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,956.06,670.72
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,934.5,657.32
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,908.98,640.31
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,881.06,621.78
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,849.12,601.47
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,815.03,579.71
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,776.92,555.54
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,737.03,529.95
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,628.95,451.21
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,547.01,389.7
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,560.36,402.65
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,555.83,400.31
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,474.28,340.23
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,426.69,305.32
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,393.61,278.24
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,347.87,238.13
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,296.32,196.1
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,246.4,155.3
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,196.81,115.92
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,144.6,77.77
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,98.68,50.94
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,56.53,40.89
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,53.45,38.6
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,51.67,37.3
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,48.05,34.35
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,44.23,31.04
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,35.73,23.66
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,27.19,15.77
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,19.47,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,52.99,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,146.68,104.61
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,228.96,176.89
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,302.96,239.1
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,389.6,309.21
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,456.18,361.26
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,526.17,413.89
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,456.03,356.46
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,348.4,270.0
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,552.08,426.56
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,754.37,568.81
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,625.92,471.65
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,455.83,340.95
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,685.95,511.76
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,902.76,655.63
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,820.52,595.51
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,713.41,515.12
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,856.56,616.13
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,971.23,687.5
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,978.72,688.87
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,983.12,689.3
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,843.49,596.28
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,672.21,474.28
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,731.79,515.25
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,779.67,546.57
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,758.31,531.4
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,736.18,516.2
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,633.26,446.3
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,537.19,379.78
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,683.61,489.42
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,800.43,571.6
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,764.45,547.75
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,726.58,523.4
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,579.45,417.36
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,464.25,331.92
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,515.38,372.46
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,545.35,394.31
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,415.51,299.61
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,337.67,243.65
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,348.49,248.4
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,347.4,239.14
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,292.04,194.69
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,243.34,155.2
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,195.42,117.44
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,150.53,85.02
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,119.43,73.21
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,110.4,85.06
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,98.71,75.97
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,86.7,66.4
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,73.4,55.5
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,59.54,43.84
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,45.11,31.36
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,30.16,18.03
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,15.49,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.84,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,144.8,102.27
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,255.66,196.86
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,332.79,260.7
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,417.46,327.88
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,481.81,376.87
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,549.35,425.96
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,608.3,465.6
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,665.98,502.95
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,715.56,534.03
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,764.69,564.13
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,807.06,588.48
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,840.56,606.67
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,874.07,626.48
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,905.46,644.8
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,930.47,659.5
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,952.87,672.55
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,969.0,681.21
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,982.13,688.1
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,990.15,692.29
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,994.95,694.55
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,993.44,694.01
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,988.68,691.55
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,978.74,684.49
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,965.59,675.5
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,947.44,664.79
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,926.39,652.24
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,809.06,573.12
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,693.38,487.59
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,759.17,540.55
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,807.19,575.86
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,706.15,504.9
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,623.23,442.52
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,640.65,461.27
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,644.46,468.46
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,597.16,433.7
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,549.17,397.8
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,470.52,339.39
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,426.22,306.52
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,379.78,272.17
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,336.91,240.3
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,300.31,212.32
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,262.97,183.41
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,224.97,151.96
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,173.51,111.54
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,134.87,88.66
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,110.18,84.92
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,97.41,74.93
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,83.99,64.19
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,70.98,53.5
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,57.41,42.08
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,43.28,29.92
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,28.65,16.86
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,14.69,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,49.79,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,145.33,102.1
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,229.11,176.4
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,306.92,241.41
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,399.28,315.36
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,466.19,366.99
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,536.55,419.04
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,597.95,461.88
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,661.18,503.94
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,711.87,536.25
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,758.92,565.41
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,801.71,589.96
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,843.24,613.18
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,726.85,531.08
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,566.86,413.19
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,772.78,561.31
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,951.29,675.67
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,844.34,602.05
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,705.45,501.37
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,863.37,614.01
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,993.15,696.0
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,850.38,601.02
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,676.03,476.9
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,834.57,591.34
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,957.53,671.5
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,884.62,622.76
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,801.86,562.85
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,842.9,597.04
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,868.16,615.57
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,836.79,595.42
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,803.35,574.16
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,766.05,549.06
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,727.1,522.62
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,635.23,456.11
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,566.44,405.04
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,530.63,380.34
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,494.91,355.1
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,477.7,342.94
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,443.12,315.69
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,393.96,277.1
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,350.36,242.51
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,300.55,204.32
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,255.09,170.01
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,209.06,133.04
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,161.0,96.69
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,117.78,70.87
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,78.79,59.07
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,76.16,57.25
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,73.35,55.16
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,64.27,47.73
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.65,39.6
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.85,29.41
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.68,19.05
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,55.06,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,165.42,115.99
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,258.62,199.73
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,337.19,266.01
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,423.42,335.98
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,488.91,386.18
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,557.64,436.21
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,616.91,475.72
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,674.51,512.36
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,724.86,543.03
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,774.76,572.22
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,816.9,593.92
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,857.6,613.72
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,883.02,626.48
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,914.02,642.77
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,939.24,655.84
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,961.76,667.29
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,978.39,677.72
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,991.98,686.41
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,998.92,689.69
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,1002.61,691.1
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,1001.48,690.15
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,997.05,687.34
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,986.42,680.33
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,972.61,671.41
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,954.76,661.04
