Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,934.0,648.86
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,908.69,632.47
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,880.87,614.5
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,848.92,594.84
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,814.72,573.63
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,776.94,550.17
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,737.08,525.08
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,694.29,496.53
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,650.02,465.53
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,602.32,431.42
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,553.68,395.73
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,503.67,358.72
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,453.42,320.33
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,358.0,251.77
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,313.58,223.27
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,285.48,194.57
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,238.78,147.24
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,187.67,106.84
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,138.99,71.94
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,92.11,45.8
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,51.91,36.94
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,45.23,31.69
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,43.38,30.3
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,40.15,27.72
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,36.73,24.82
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,30.41,19.26
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.74,12.8
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,62.55,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,176.54,122.78
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,269.73,207.86
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,345.19,271.04
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,427.86,336.98
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,492.56,385.84
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,560.44,434.05
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,615.99,470.06
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,676.2,507.68
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,725.43,538.36
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,774.14,568.04
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,816.8,593.54
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,850.54,612.92
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,884.01,632.02
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,915.3,649.58
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,940.13,662.98
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,962.28,674.74
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,978.6,682.48
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,991.86,688.43
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,998.92,690.67
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,1002.73,691.09
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,1001.23,689.86
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,996.42,686.76
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,984.94,678.27
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,970.24,667.96
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,952.88,657.51
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,932.57,645.28
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,907.21,628.59
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,879.3,610.36
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,847.25,590.76
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,812.91,569.59
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,775.26,546.13
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,735.69,521.2
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,692.12,492.12
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,647.13,460.72
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,599.43,426.75
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,551.47,391.71
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,501.57,355.11
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,451.51,317.2
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,399.75,276.38
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,342.45,230.78
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,290.47,188.86
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,240.01,148.07
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,189.72,108.77
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,142.13,75.1
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,90.43,45.46
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,51.85,36.73
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,50.05,35.48
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,48.08,34.01
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,44.27,30.98
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,40.24,27.57
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,33.18,21.39
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.94,13.56
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,45.78,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,151.43,103.66
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,235.67,181.41
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,313.96,246.86
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,398.03,314.37
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,464.3,365.76
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,533.94,417.28
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,594.8,458.8
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,657.41,499.09
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,708.24,531.21
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,755.28,559.98
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,799.48,585.04
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,842.57,608.75
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,877.18,628.16
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,909.69,646.11
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,927.85,654.89
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,951.76,667.42
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,968.68,676.95
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,982.61,684.78
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,991.33,688.98
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,996.89,691.34
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,995.76,689.27
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,991.35,685.32
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,981.72,678.27
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,968.89,669.36
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,951.06,658.5
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,930.31,645.88
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,904.99,630.71
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,877.13,613.85
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,845.16,594.03
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,810.95,572.67
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,772.98,547.54
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,733.1,521.05
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,690.11,492.06
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,645.7,460.85
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,597.86,426.47
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,549.82,391.12
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,499.5,354.12
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,449.08,315.87
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,391.72,271.11
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,340.35,229.62
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,288.49,187.74
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,238.26,147.15
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,188.18,108.04
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,140.74,74.57
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,89.41,45.39
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,52.62,37.36
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,50.85,36.14
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,48.94,34.72
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,44.76,31.38
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,40.32,27.63
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,32.81,21.06
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.15,12.85
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,36.22,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,141.77,95.54
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,226.03,173.7
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,301.17,237.32
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,389.34,308.88
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,456.26,361.38
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,526.7,414.3
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,589.34,458.06
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,653.95,500.61
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,704.73,532.9
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,751.7,561.74
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,796.66,587.34
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,840.57,611.52
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,874.65,629.99
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,906.61,646.88
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,924.74,655.25
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,948.63,667.38
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,965.48,675.03
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,979.35,680.94
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,987.08,683.65
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,991.64,684.59
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,990.47,683.6
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,986.06,680.78
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,975.02,673.05
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,960.83,663.51
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,943.15,652.47
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,922.62,639.74
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,896.74,622.77
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,868.48,604.34
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,837.04,584.84
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,803.42,563.87
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,765.45,540.22
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,725.73,515.23
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,683.34,486.33
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,639.63,455.8
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,591.87,421.66
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,540.86,384.58
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,490.84,348.04
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,440.92,310.39
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,389.9,270.32
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,340.15,230.39
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,289.56,189.89
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,235.27,146.75
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,186.9,109.49
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,142.02,78.3
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,98.35,54.61
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,65.24,47.81
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,63.36,46.45
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,61.28,44.81
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,54.77,39.51
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.92,33.69
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,37.49,24.7
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.56,14.48
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.72,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,45.29,26.26
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,94.55,69.41
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,146.5,112.81
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,200.28,157.13
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,256.71,203.13
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,330.28,261.06
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,398.54,312.79
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,470.56,365.66
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,561.41,430.58
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,641.41,485.68
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,690.9,517.3
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,740.7,548.51
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,779.36,570.72
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,821.91,594.81
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,858.57,615.02
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,893.59,633.0
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,913.42,643.2
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,930.69,652.0
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,946.85,658.84
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,954.61,660.57
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,954.74,660.45
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,951.87,658.56
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,950.18,657.41
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,945.13,654.18
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,927.33,642.62
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,906.78,629.47
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,883.46,614.98
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,853.01,595.88
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,822.66,577.63
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,792.75,559.47
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,755.54,536.37
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,716.53,511.16
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,673.8,482.17
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,629.96,451.7
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,581.94,417.44
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,535.1,383.16
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,486.93,347.85
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,434.53,308.5
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,384.49,269.26
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,336.96,231.27
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,284.07,194.28
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,255.02,177.64
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,198.32,140.26
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,162.75,119.36
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,94.32,67.97
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,19.48,10.52
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,16.23,7.89
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,12.97,5.21
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,10.19,2.9
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.4,0.54
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.62,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.85,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.95,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,10.48,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,72.03,44.64
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,139.1,105.35
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,205.61,161.28
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,277.09,219.99
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,244.52,194.11
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,203.96,160.6
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,170.73,132.84
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,128.36,97.45
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,174.47,133.81
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,221.24,169.89
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,487.79,377.26
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,745.77,562.75
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,788.78,588.96
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,825.29,612.18
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,857.06,631.1
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,886.96,648.41
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,702.7,516.54
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,478.23,351.4
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,728.53,535.03
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,945.31,680.82
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,946.1,678.73
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,943.94,676.75
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,938.94,671.74
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,926.11,661.86
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,909.3,650.91
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,889.89,638.38
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,866.24,623.14
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,840.37,606.49
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,810.01,586.85
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,777.87,565.98
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,742.07,541.89
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,704.61,516.21
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,641.32,470.09
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,590.09,432.12
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,563.83,413.63
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,533.31,391.2
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,423.21,310.81
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,343.29,253.04
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,355.32,258.82
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,344.31,243.07
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,292.64,201.19
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,242.39,160.48
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,198.89,132.65
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,179.29,126.03
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,144.61,103.47
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,115.86,91.68
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,93.3,73.18
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,63.53,48.3
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,56.34,42.26
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.77,35.63
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,37.16,25.34
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.0,13.59
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.81,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,20.71,8.62
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,40.16,26.52
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,72.57,53.58
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,112.36,86.38
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,148.29,115.65
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,185.36,145.16
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,158.73,122.76
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,124.11,93.95
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,117.54,88.3
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,111.71,83.23
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,252.25,192.52
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,391.41,295.09
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,420.86,314.84
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,449.89,334.69
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,509.03,375.23
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,553.69,404.88
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,621.4,452.22
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,701.81,506.87
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,712.24,512.0
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,721.16,516.68
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,767.05,549.06
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,811.07,579.63
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,851.49,606.76
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,881.47,627.19
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,877.88,627.53
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,868.6,624.39
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,846.34,609.37
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,822.11,592.97
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,792.03,573.06
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,760.61,552.02
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,726.06,528.65
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,690.33,504.09
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,650.87,477.21
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,610.99,449.42
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,568.91,418.92
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,524.77,386.1
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,478.43,350.5
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,432.86,314.71
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,385.71,277.12
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,340.11,240.12
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,294.5,203.43
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,249.99,167.91
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,205.45,133.47
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,163.93,104.27
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,124.56,82.4
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,98.07,76.57
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,90.29,70.34
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,86.26,67.04
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,74.51,57.25
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,62.29,46.73
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,45.31,31.91
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,28.75,16.15
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,14.47,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,96.41,58.87
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,170.5,129.99
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,203.92,160.01
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,236.82,187.95
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,291.07,232.4
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,348.41,277.99
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,346.55,274.07
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,325.59,255.24
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,327.88,254.67
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,314.17,241.86
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,574.01,441.93
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,817.17,612.51
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,732.84,548.04
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,626.7,466.31
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,784.16,580.56
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,935.46,678.27
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,953.11,685.32
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,967.86,691.66
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,967.68,689.02
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,973.39,690.39
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,973.02,689.79
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,969.47,687.37
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,960.83,681.85
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,949.11,674.5
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,932.01,663.81
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,912.11,651.38
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,818.63,587.36
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,724.01,517.01
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,687.69,492.54
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,652.47,468.26
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,658.42,474.5
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,655.38,474.07
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,608.33,441.49
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,561.42,408.87
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,542.4,396.48
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,520.24,380.6
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,472.98,345.98
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,426.11,310.83
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,370.46,268.96
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,330.46,239.28
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,286.83,206.73
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,255.06,183.43
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,218.99,156.2
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,184.32,131.17
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,150.94,109.39
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,123.7,97.88
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,107.68,85.08
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,91.1,71.48
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,74.93,57.9
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,58.28,43.57
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,41.85,29.07
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,24.99,13.04
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,14.87,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,98.55,58.88
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,186.7,142.8
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,259.46,204.9
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,340.3,271.59
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,407.62,326.07
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,479.52,382.21
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,416.77,330.49
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,340.03,267.06
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,456.07,356.95
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,580.53,449.03
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,481.71,370.3
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,358.36,273.09
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,515.26,391.34
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,677.86,506.56
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,669.22,495.45
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,657.12,483.24
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,531.95,392.56
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,406.02,299.42
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,454.76,333.97
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,502.66,366.5
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,623.66,451.64
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,739.53,529.56
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,773.76,550.97
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,805.31,570.79
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,807.22,570.24
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,802.08,565.48
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,735.78,518.52
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,674.34,474.99
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,746.52,530.34
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,795.25,565.23
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,758.88,540.56
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,720.34,515.14
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,678.02,487.12
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,634.32,457.29
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,582.58,420.7
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,535.02,385.97
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,485.74,349.25
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,436.74,311.55
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,386.14,271.56
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,335.77,230.68
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,279.49,185.15
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,230.24,145.08
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,180.82,106.58
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,133.73,73.78
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,89.67,51.32
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,63.57,47.3
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,60.0,44.6
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,56.11,41.51
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,50.55,36.93
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.59,30.94
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,33.39,21.95
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.71,11.09
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,16.11,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,100.96,58.34
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,190.89,145.34
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,269.06,211.87
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,356.86,284.13
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,428.78,341.24
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,501.86,397.04
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,566.57,444.72
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,633.51,491.5
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,685.98,525.78
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,738.44,559.15
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,784.07,586.97
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,825.07,611.07
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,860.47,631.02
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,893.85,649.37
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,921.57,663.8
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,946.85,676.57
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,955.74,680.71
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,970.3,688.71
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,979.63,692.05
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,985.89,693.61
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,985.04,691.34
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,980.96,687.23
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,974.51,681.81
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,964.78,674.47
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,946.3,663.54
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,924.87,650.79
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,899.74,635.66
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,871.96,618.75
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,839.57,598.47
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,804.88,576.57
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,766.07,550.86
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,725.36,523.72
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,681.92,493.87
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,637.04,461.91
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,589.19,427.05
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,540.57,390.69
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,489.87,352.57
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,438.98,313.04
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,386.47,270.6
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,334.67,227.84
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,275.57,179.71
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,224.39,137.72
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,174.13,98.46
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,126.79,66.05
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,75.17,39.08
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,48.96,35.06
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,47.36,33.94
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,45.65,32.62
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,41.71,29.38
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,37.56,25.76
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,29.9,18.89
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.78,9.96
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,21.1,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,121.42,68.3
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,212.49,162.31
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,299.46,236.63
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,395.33,315.77
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,463.29,370.27
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,534.99,425.35
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,598.02,470.95
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,660.31,514.13
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,711.39,547.82
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,762.1,580.45
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,804.02,606.46
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,844.43,631.06
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,870.44,645.36
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,901.94,663.32
