Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,927.99,677.74
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,951.42,690.42
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,967.58,699.52
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,980.69,706.77
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,989.1,709.93
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,994.25,711.14
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,992.61,707.85
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,987.63,702.61
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,978.3,695.01
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,965.71,685.47
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,947.13,673.62
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,925.56,659.9
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,899.38,641.88
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,870.58,622.22
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,786.29,565.09
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,707.16,505.76
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,722.52,522.24
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,723.56,526.97
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,680.25,496.37
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,635.44,463.84
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,586.05,427.14
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,537.05,389.92
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,487.11,351.99
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,431.81,309.08
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,379.67,266.78
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,328.69,224.57
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,276.82,181.81
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,226.68,140.77
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,172.1,98.45
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,125.62,66.87
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,80.46,44.82
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,57.04,41.76
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,55.11,40.38
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,53.05,38.79
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,48.21,34.8
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.17,29.56
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,32.29,20.79
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.97,9.71
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,73.05,37.34
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,146.35,110.55
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,245.08,193.69
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,348.24,279.07
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,418.19,335.67
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,493.02,393.98
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,570.06,451.28
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,645.68,504.42
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,699.66,540.6
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,753.65,576.02
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,796.93,601.97
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,843.81,629.89
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,879.27,650.59
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,912.64,669.7
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,940.41,684.94
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,957.2,692.92
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,974.97,701.66
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,989.7,708.46
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,998.68,711.65
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,1004.44,712.92
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,1003.46,711.5
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,999.15,708.13
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,989.55,700.35
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,976.72,690.66
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,958.38,678.76
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,937.08,665.04
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,911.12,647.02
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,882.51,627.38
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,849.76,606.35
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,814.69,583.73
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,775.82,558.47
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,734.97,531.71
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,690.63,500.52
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,644.86,467.58
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,596.14,431.82
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,546.52,394.5
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,494.72,354.57
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,442.84,313.54
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,389.74,270.71
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,330.84,222.88
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,277.13,178.9
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,225.12,136.63
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,173.43,96.72
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,124.45,63.82
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,77.69,42.22
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,49.94,35.72
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,48.0,34.31
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,45.92,32.69
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,41.98,29.45
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,37.84,25.82
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,29.7,18.59
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,20.41,8.2
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,98.25,49.1
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,194.81,148.26
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,280.52,221.4
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,382.55,304.91
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,452.21,360.73
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,525.74,417.26
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,592.89,465.59
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,662.66,513.03
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,710.17,543.65
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,760.97,575.87
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,806.31,603.76
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,850.52,630.37
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,877.53,644.78
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,910.09,662.82
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,935.5,675.93
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,958.29,687.31
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,975.5,695.08
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,989.6,700.94
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,997.4,703.28
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,1001.92,703.72
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,1000.14,700.38
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,995.01,695.12
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,984.58,687.1
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,970.88,677.19
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,951.63,665.32
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,929.41,651.63
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,903.89,635.86
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,875.69,618.36
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,842.39,597.5
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,806.78,575.02
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,767.8,549.2
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,726.85,521.92
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,682.43,492.41
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,636.6,460.71
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,587.85,425.13
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,538.23,387.96
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,487.2,348.65
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,435.96,308.11
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,382.84,265.28
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,330.28,222.02
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,270.33,173.43
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,218.32,131.09
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,166.72,91.51
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,117.76,58.98
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,70.97,37.86
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,50.54,36.22
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,43.98,30.99
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,42.07,29.49
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,38.35,26.42
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,34.43,22.98
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,27.07,16.37
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,19.27,6.88
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,108.24,50.35
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,223.12,168.56
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,306.06,239.71
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,398.18,315.27
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,466.51,369.43
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,538.67,423.99
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,601.39,467.39
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,662.89,507.86
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,714.53,541.01
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,765.81,573.07
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,808.4,598.49
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,849.58,622.54
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,876.89,636.74
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,909.61,654.4
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,935.4,667.74
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,958.48,679.35
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,974.66,686.63
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,987.74,692.08
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,995.58,694.83
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,1000.13,695.7
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,998.34,694.25
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,993.19,690.9
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,983.25,683.29
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,970.02,673.79
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,951.2,662.32
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,929.37,649.04
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,903.33,632.1
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,874.6,613.46
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,841.65,593.04
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,806.35,570.99
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,767.26,546.51
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,726.2,520.44
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,681.57,489.84
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,635.49,457.2
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,587.28,422.17
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,538.39,385.72
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,486.77,347.06
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,435.01,307.02
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,381.81,264.24
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,329.12,220.94
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,269.16,172.43
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,217.21,130.25
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,165.88,90.84
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,117.14,58.73
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,70.15,38.11
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,46.57,32.81
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,44.83,31.55
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,42.97,30.1
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,38.88,26.72
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,34.56,22.95
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,27.2,16.34
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,19.41,6.3
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,116.62,50.13
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,235.56,178.5
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,316.94,248.83
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,407.29,322.87
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,475.18,377.06
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,546.84,431.66
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,603.89,470.99
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,665.92,512.39
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,716.5,545.1
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,766.64,576.71
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,809.0,602.28
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,842.31,621.34
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,876.32,640.68
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,908.13,658.34
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,933.35,671.57
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,955.71,682.95
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,972.37,690.7
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,985.94,696.58
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,992.01,698.19
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,994.69,697.84
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,993.32,696.57
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,988.61,693.35
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,978.17,685.55
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,964.48,675.84
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,945.72,664.13
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,924.0,650.6
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,896.93,632.59
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,867.42,613.03
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,774.3,550.31
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,688.83,487.59
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,710.16,507.8
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,718.7,517.72
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,674.9,486.68
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,629.76,454.31
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,582.18,419.55
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,533.93,383.4
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,483.05,345.08
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,426.87,301.87
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,374.26,259.41
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,322.2,216.55
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,269.44,173.44
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,218.48,132.3
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,167.43,93.25
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,118.64,61.2
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,67.2,37.28
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,50.95,36.41
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,47.93,34.11
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,44.66,31.49
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,40.24,27.84
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,35.56,23.75
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,27.33,16.38
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.57,5.04
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,112.43,42.57
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,227.03,170.69
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,307.23,240.22
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,396.04,313.32
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,465.78,368.8
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,539.47,424.75
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,600.85,468.35
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,663.81,511.09
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,712.48,542.1
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,764.36,574.51
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,808.41,600.74
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,851.06,625.48
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,885.85,644.58
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,910.47,656.84
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,936.05,669.71
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,958.93,680.73
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,975.46,689.62
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,988.89,696.71
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,996.09,698.61
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,999.98,698.64
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,998.02,697.13
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,992.7,693.72
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,980.75,684.91
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,965.57,674.26
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,946.76,662.82
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,925.0,649.58
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,897.81,631.95
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,868.11,612.7
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,764.98,543.44
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,671.03,475.03
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,702.37,502.89
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,719.23,518.97
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,674.87,488.77
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,629.2,457.14
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,580.17,421.14
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,527.84,382.04
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,476.4,342.6
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,425.17,302.21
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,372.77,260.03
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,321.51,217.95
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,269.8,175.81
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,214.52,131.59
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,165.03,94.0
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,118.57,63.87
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,74.36,45.07
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,60.77,44.87
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,57.02,41.98
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,52.97,38.7
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,47.67,34.22
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.91,28.26
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.16,18.63
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.92,4.3
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,93.76,29.43
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,191.61,143.23
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,267.82,209.37
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,357.69,283.45
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,428.14,339.93
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,502.79,397.32
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,565.26,443.4
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,629.71,488.19
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,682.38,522.77
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,735.07,556.43
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,776.85,581.96
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,821.48,609.01
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,857.16,629.28
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,890.76,647.93
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,917.46,660.85
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,933.27,666.68
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,950.26,674.74
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,964.27,680.95
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,972.21,683.43
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,976.95,684.05
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,976.43,682.95
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,972.64,679.99
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,963.15,672.58
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,950.49,663.34
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,931.93,651.55
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,910.49,638.05
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,885.03,621.04
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,857.06,602.49
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,824.54,581.98
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,789.84,559.99
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,751.27,535.55
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,711.0,509.04
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,667.25,478.41
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,622.24,446.28
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,574.45,411.6
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,522.28,373.07
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,471.29,334.91
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,420.43,295.65
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,368.11,253.83
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,316.8,212.01
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,265.35,170.35
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,210.48,126.81
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,160.52,89.37
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,113.59,59.57
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,69.29,41.83
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,57.86,42.08
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,54.77,39.74
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,51.44,37.08
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,46.06,32.63
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.41,26.86
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,29.0,17.59
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.13,2.73
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,86.1,21.01
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,174.91,130.01
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,256.05,200.04
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,351.56,278.79
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,422.76,335.97
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,498.22,394.09
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,564.25,442.26
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,632.73,489.12
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,685.49,523.49
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,738.25,556.9
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,780.31,581.1
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,825.34,606.72
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,860.53,625.83
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,893.64,643.22
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,920.79,656.8
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,937.16,663.4
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,954.21,670.93
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,968.27,676.58
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,976.66,678.79
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,981.84,679.17
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,980.79,678.21
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,976.45,675.41
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,966.85,668.11
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,954.04,658.99
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,935.78,647.98
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,914.57,635.19
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,888.74,618.57
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,860.29,600.27
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,827.28,579.96
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,792.03,558.09
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,753.03,533.82
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,712.13,507.67
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,668.28,477.26
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,623.07,445.21
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,574.13,409.86
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,525.15,373.55
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,474.23,335.58
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,418.05,292.74
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,365.54,250.77
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,314.02,208.79
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,261.95,166.72
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,211.76,126.77
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,156.5,85.65
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,109.35,56.23
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,64.56,39.16
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,55.0,39.57
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,52.55,37.75
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,49.93,35.68
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,44.48,31.09
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,38.71,26.01
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,27.87,16.42
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,17.36,0.89
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,67.6,10.14
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,141.3,103.88
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,230.39,179.4
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,320.02,253.44
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,389.87,309.72
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,464.8,367.73
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,537.96,421.33
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,609.68,471.64
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,663.56,507.13
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,717.61,541.81
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,765.26,570.0
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,812.2,596.95
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,843.25,613.94
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,876.95,632.54
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,904.45,647.22
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,929.44,660.24
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,947.3,668.72
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,962.22,675.43
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,971.05,678.42
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,976.7,679.58
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,966.74,673.01
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,962.28,670.11
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,954.15,663.6
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,942.89,655.27
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,925.31,644.14
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,904.87,631.32
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,878.67,613.93
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,850.07,595.07
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,817.89,574.87
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,783.57,553.22
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,744.47,528.31
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,703.9,500.91
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,659.46,471.2
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,614.14,440.05
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,565.85,405.06
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,517.44,369.09
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,466.85,330.7
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,416.58,291.53
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,365.17,250.78
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,309.88,206.6
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,258.67,165.6
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,209.62,126.97
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,161.48,91.87
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,116.84,64.62
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,74.2,55.12
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,66.77,49.39
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,62.87,46.31
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,57.96,42.26
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.49,36.0
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.64,29.16
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,29.9,17.91
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,17.49,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,84.46,6.55
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,174.1,128.02
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,254.76,197.99
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,349.57,276.03
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,420.41,332.92
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,495.53,390.75
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,561.71,439.71
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,630.34,487.5
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,683.47,522.37
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,736.63,556.33
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,779.44,581.12
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,825.24,607.32
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,860.5,627.13
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,893.65,645.34
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,913.06,654.43
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,938.14,667.24
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,955.24,674.86
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,969.31,680.64
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,978.14,683.62
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,983.75,684.74
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,982.64,683.66
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,978.2,680.7
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,969.33,674.07
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,957.17,665.51
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,939.13,654.73
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,918.04,642.08
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,891.75,624.79
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,862.75,605.78
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,743.24,525.16
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,635.67,446.5
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,608.92,429.33
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,581.96,411.41
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,610.79,436.45
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,622.49,447.34
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,537.16,384.12
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,482.45,342.97
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,455.24,323.43
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,419.67,294.11
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,366.53,251.07
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,314.07,207.84
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,253.85,159.27
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,201.84,117.62
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,150.5,79.6
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,102.07,50.3
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,55.86,40.03
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,45.79,32.05
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,43.99,30.72
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,42.09,29.21
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,37.52,25.34
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,32.71,21.06
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,24.31,13.42
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.0,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,83.13,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,172.21,126.51
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,250.54,195.08
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,339.06,268.5
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,413.29,328.2
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,489.32,386.97
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,555.04,436.02
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,623.14,484.28
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,676.35,519.64
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,729.6,554.15
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,775.36,581.68
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,816.57,605.53
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,852.41,626.07
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,886.19,644.99
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,913.0,659.11
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,937.25,671.51
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,946.1,673.99
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,960.4,680.15
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,968.5,682.75
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,973.44,683.52
