Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,972.22,680.56
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,967.74,675.75
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,958.53,668.15
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,946.12,658.72
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,927.35,647.13
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,905.67,633.78
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,879.91,616.83
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,851.56,598.23
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,818.69,577.68
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,783.6,555.57
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,744.81,530.87
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,704.16,503.88
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,660.18,473.09
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,614.87,440.69
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,566.89,405.76
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,518.17,369.34
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,466.92,330.75
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,410.26,287.19
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,357.39,244.64
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,305.4,202.02
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,252.25,162.15
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,217.78,138.36
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,173.57,107.04
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,134.01,83.48
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,91.23,68.66
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,79.26,59.35
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,70.41,52.27
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,60.99,44.54
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,50.57,35.86
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,39.58,26.47
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,30.19,17.77
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,19.6,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,16.92,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,36.59,22.32
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,81.0,59.34
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,122.31,93.74
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,160.2,124.71
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,209.49,163.82
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,396.99,312.6
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,586.12,454.54
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,602.83,462.47
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,620.9,471.65
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,648.8,486.97
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,673.56,499.63
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,783.29,574.97
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,886.74,639.49
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,905.03,647.04
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,928.75,658.67
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,945.7,666.21
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,959.65,671.94
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,967.04,673.65
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,971.17,673.48
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,914.89,637.59
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,837.9,582.42
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,897.25,625.63
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,937.53,649.76
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,919.35,638.54
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,898.3,625.97
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,853.07,595.42
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,803.35,557.47
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,795.33,558.96
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,775.8,550.65
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,736.06,525.35
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,694.76,497.19
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,650.52,466.37
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,605.17,434.06
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,557.15,399.04
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,508.92,362.98
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,458.41,325.01
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,408.23,286.14
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,350.15,242.14
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,310.92,213.13
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,261.46,171.27
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,200.88,120.2
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,151.57,84.26
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,104.99,56.51
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,62.54,45.48
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,61.02,44.52
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,57.25,41.52
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,53.2,38.16
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,45.79,31.94
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,38.16,25.29
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,26.46,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,61.97,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,131.89,94.64
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,221.03,170.86
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,310.6,244.92
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,380.86,301.81
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,456.45,360.67
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,528.37,413.72
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,599.0,463.87
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,653.21,500.0
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,707.66,535.33
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,680.08,510.51
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,648.32,481.44
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,760.05,559.67
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,866.73,626.6
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,893.56,638.19
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,917.85,648.45
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,875.68,616.96
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,816.12,570.69
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,894.79,622.87
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,962.52,660.78
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,961.73,658.47
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,957.73,654.96
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,941.31,642.7
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,921.77,628.82
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,904.07,618.46
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,883.66,606.43
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,813.21,560.09
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,745.47,513.01
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,758.3,526.0
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,761.75,531.8
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,723.3,506.53
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,682.66,479.65
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,581.47,408.04
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,505.4,353.16
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,510.32,358.66
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,501.72,352.22
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,432.02,302.62
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,382.89,268.55
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,352.31,243.27
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,309.3,206.18
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,261.57,169.31
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,217.12,135.76
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,172.31,104.45
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,131.23,80.74
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,94.49,70.87
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,89.63,67.38
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,81.37,60.83
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,76.02,56.44
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,62.45,45.33
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,48.36,33.44
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,31.94,18.72
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.87,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,32.62,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,70.05,47.65
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,145.65,111.42
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,236.07,185.48
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,276.13,218.47
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,318.59,252.23
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,344.53,270.59
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,354.92,276.7
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,358.65,277.24
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,358.59,274.74
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,466.01,354.27
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,593.11,442.94
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,593.31,438.61
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,589.68,432.87
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,593.34,433.57
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,609.59,442.51
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,579.49,419.5
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,547.57,395.63
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,628.4,451.33
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,719.29,510.75
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,701.69,497.28
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,674.1,478.55
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,688.93,488.07
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,708.27,499.96
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,645.9,457.35
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,591.2,419.92
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,628.91,447.33
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,663.09,471.27
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,616.84,439.42
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,573.11,409.66
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,554.38,397.49
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,535.11,384.64
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,473.15,342.33
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,421.06,306.5
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,394.61,288.25
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,368.67,270.02
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,363.77,267.08
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,359.89,263.93
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,315.03,231.21
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,274.23,201.7
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,179.83,132.72
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,81.99,59.64
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,89.35,65.83
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,96.04,71.37
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,83.1,64.51
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,70.27,54.09
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,58.13,43.95
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,45.54,33.23
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,33.43,22.81
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,12.27
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,4.13
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.48,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,12.97,4.22
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,25.99,15.34
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,39.02,26.28
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,53.83,38.62
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,69.11,51.17
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,40.4,27.53
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.98,4.98
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,160.43,125.67
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,322.98,253.89
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,280.71,218.32
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,225.75,173.22
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,408.08,316.03
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,568.97,437.43
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,522.69,399.36
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,459.7,349.5
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,349.68,265.8
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,234.05,176.58
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,165.46,123.76
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,98.41,71.57
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,167.96,125.5
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,237.59,178.51
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,267.07,200.45
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,296.15,221.99
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,233.64,174.8
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,172.06,127.99
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,355.86,267.27
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,530.5,393.6
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,506.69,375.42
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,483.48,358.46
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,490.57,364.0
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,496.75,368.58
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,367.46,274.28
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,244.65,182.88
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,276.66,207.4
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,309.47,231.88
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,278.91,209.27
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,257.15,193.34
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,179.68,134.98
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,102.0,75.35
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,144.73,109.03
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,182.52,138.61
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,110.96,83.17
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,34.37,22.36
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,29.71,19.83
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,25.05,15.95
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,20.4,11.97
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,15.75,7.94
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,11.57,4.28
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.4,0.6
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,10.67,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,21.35,10.63
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,41.82,28.39
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,61.86,45.43
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,85.1,64.93
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,108.09,83.9
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,88.46,67.49
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,71.67,53.39
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,67.47,49.78
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,97.59,73.54
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,133.09,101.3
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,171.38,131.18
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,209.85,160.74
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,218.12,166.6
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,226.41,172.54
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,231.21,175.8
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,236.02,179.1
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,224.19,169.45
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,212.55,160.07
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,196.25,147.48
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,180.13,135.03
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,250.29,188.1
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,319.92,239.43
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,213.87,159.96
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,109.56,80.24
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,131.73,97.61
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,153.61,114.49
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,160.51,119.78
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,167.28,124.99
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,161.87,120.89
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,156.57,116.91
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,174.67,130.92
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,192.27,144.48
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,182.93,137.48
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,173.77,130.68
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,158.81,119.66
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,144.14,108.79
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,169.91,129.08
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,193.67,147.65
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,187.13,142.71
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,179.79,137.23
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,139.08,106.12
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,99.26,75.18
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,85.93,68.06
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,72.71,57.14
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,59.79,46.15
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,46.47,34.62
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,33.89,23.54
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,12.4
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.04,3.56
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,11.44,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,22.29,11.28
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,46.96,32.6
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,70.33,52.37
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,98.45,76.09
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,127.07,99.88
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,117.21,91.19
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,108.01,82.94
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,143.99,111.78
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,180.18,140.26
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,145.19,111.57
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,112.16,84.64
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,290.55,225.96
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,482.88,369.65
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,407.18,309.95
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,344.72,260.81
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,420.73,317.12
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,496.22,370.98
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,573.85,424.91
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,637.59,467.76
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,644.15,471.46
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,658.71,480.84
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,598.49,435.78
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,541.13,393.05
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,554.46,402.51
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,570.29,413.08
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,477.03,347.72
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,391.19,286.75
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,397.68,292.14
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,403.46,296.54
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,230.3,170.9
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,57.95,39.83
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,94.99,68.88
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,131.43,97.06
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,159.05,118.36
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,185.74,138.88
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,214.48,161.2
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,241.19,181.93
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,236.12,178.11
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,236.02,177.98
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,187.14,141.77
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,131.22,99.63
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,114.33,86.68
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,97.54,73.59
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,84.64,66.74
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,71.83,56.17
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,58.9,45.19
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,45.54,33.65
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,33.43,23.01
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,21.33,12.29
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,12.51,3.65
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.36
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,23.66,13.5
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,35.29,23.34
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,48.81,34.66
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,62.84,46.24
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,89.8,68.01
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,116.71,89.31
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,151.77,117.17
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,187.09,144.79
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,314.94,245.36
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,449.35,346.56
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,521.79,399.78
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,610.04,463.18
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,550.11,415.37
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,500.68,375.51
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,636.33,475.46
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,759.42,562.6
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,665.22,491.06
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,557.99,410.85
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,568.15,418.0
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,577.42,423.98
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,610.17,446.38
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,640.99,467.04
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,636.52,463.58
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,631.12,459.73
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,634.19,462.3
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,635.49,463.58
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,583.02,426.03
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,533.28,390.4
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,403.62,297.83
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,281.46,208.31
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,360.07,267.14
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,428.53,316.72
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,441.75,326.52
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,440.66,325.36
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,370.48,274.42
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,311.2,231.92
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,215.39,160.97
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,125.78,93.57
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,130.8,98.1
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,135.3,102.17
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,92.71,68.86
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,47.41,32.82
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,40.88,29.26
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,34.35,23.84
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,27.83,18.29
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,21.32,12.66
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,15.75,7.79
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,10.18,2.87
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.55,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.77,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,9.26,1.21
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,18.54,9.39
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,27.84,17.32
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,39.01,26.74
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,50.19,36.02
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,88.77,67.45
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,128.88,99.37
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,181.02,140.8
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,246.62,191.59
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,334.9,259.52
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,439.22,336.94
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,467.8,356.38
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,495.97,375.7
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,563.29,423.87
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,644.42,480.18
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,627.04,465.42
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,621.47,459.43
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,665.14,488.67
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,718.67,523.41
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,717.35,520.75
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,714.56,517.64
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,701.75,507.81
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,681.84,493.47
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,679.05,491.3
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,678.24,490.3
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,645.78,467.75
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,617.01,447.79
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,537.12,391.57
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,463.34,339.04
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,403.48,296.91
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,346.3,255.95
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,448.53,332.28
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,532.49,391.8
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,512.43,377.32
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,487.34,358.49
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,418.96,307.95
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,366.07,269.65
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,290.52,215.09
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,233.81,175.15
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,216.63,151.5
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,185.25,114.0
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,90.19,54.25
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,44.61,30.71
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,38.55,27.41
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,32.49,22.37
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,26.44,17.19
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,20.39,11.93
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.82,7.04
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.26,2.1
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.09,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,38.4,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,110.76,75.15
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,200.18,154.9
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,290.26,230.3
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,361.59,289.61
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,438.79,351.65
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,283.44,227.41
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,96.45,72.55
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,251.4,197.96
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,395.68,309.92
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,597.73,465.44
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,794.47,605.44
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,826.68,624.73
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,861.04,646.44
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,751.02,564.32
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,602.64,450.33
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,666.88,496.12
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,716.9,530.47
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,723.13,532.06
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,727.6,532.78
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,671.03,491.31
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,624.85,456.93
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,695.59,506.99
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,754.24,547.27
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,680.77,494.14
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,606.34,440.55
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,655.04,476.59
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,695.25,505.59
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,692.36,504.33
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,684.17,499.52
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,531.07,389.8
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,398.59,292.48
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,435.63,321.17
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,469.17,346.03
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,462.2,341.14
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,453.35,334.03
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,426.38,312.07
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,381.46,273.71
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,329.45,230.62
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,278.74,188.14
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,228.08,146.65
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,179.91,108.87
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,131.95,75.39
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,87.0,52.55
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,65.38,49.78
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,63.59,48.54
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,58.48,44.26
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,52.29,38.88
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.35,31.01
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.98,22.46
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,20.43,7.49
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,7.63,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,14.36,5.93
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,22.25,12.64
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,31.09,20.08
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,39.93,27.42
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,42.27,29.23
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,44.6,30.97
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,67.47,49.41
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,90.98,68.09
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,99.61,74.55
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,108.24,80.95
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,115.89,86.69
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,123.53,92.41
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,169.35,127.95
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,215.45,163.11
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,218.8,165.22
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,222.19,167.49
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,221.67,166.5
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,221.18,165.57
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,235.15,175.91
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,248.95,186.05
