Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,260.63,194.58
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,272.12,202.96
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,305.95,227.83
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,339.12,251.89
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,261.33,194.47
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,184.69,137.18
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,180.89,134.46
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,177.11,131.63
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,194.13,144.59
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,210.79,157.21
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,129.04,95.07
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,46.67,31.21
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,117.95,86.98
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,186.41,139.49
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,206.78,155.22
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,225.69,169.91
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,122.43,91.04
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.59
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,119.17,88.18
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,202.93,151.73
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,168.86,126.82
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,138.34,105.03
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,119.65,95.63
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,107.5,85.76
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,88.35,69.77
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,69.0,53.28
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,49.83,36.72
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,30.37,19.62
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,15.31,3.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.01
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,23.66,13.6
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,23.62
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,49.29,35.5
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,64.06,47.84
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,44.6,31.55
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,25.99,15.97
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,58.6,42.79
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,91.99,69.78
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,139.47,107.56
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,187.61,145.0
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,267.12,206.36
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,337.07,258.59
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,360.1,274.27
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,382.79,289.68
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,364.09,274.35
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,345.62,259.44
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,371.49,276.91
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,396.8,293.24
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,451.64,331.0
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,505.06,366.11
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,513.82,369.33
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,521.88,372.22
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,570.02,407.99
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,608.78,436.99
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,606.01,437.45
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,602.06,437.06
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,547.75,399.82
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,497.91,365.31
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,483.68,356.56
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,470.48,348.07
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,383.91,285.77
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,298.83,223.56
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,337.25,252.9
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,369.93,277.01
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,313.44,235.74
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,261.13,197.53
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,252.44,191.03
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,242.01,182.87
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,226.25,169.94
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,199.89,148.77
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,168.59,127.03
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,135.16,103.24
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,123.03,99.12
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,104.42,83.86
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,86.34,68.57
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,68.1,52.82
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,49.32,36.41
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,30.28,19.51
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.31,2.4
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.31,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.78,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,20.87,11.62
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,39.01,26.42
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,128.55,99.04
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,237.65,184.35
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,133.15,101.34
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,37.21,24.23
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,216.9,166.8
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,406.15,309.11
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,470.1,354.29
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,519.95,389.09
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,615.55,458.89
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,724.2,535.44
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,762.0,561.5
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,808.28,593.3
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,699.38,513.87
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,591.15,434.11
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,705.53,517.39
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,811.33,591.05
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,667.54,488.02
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,527.57,386.09
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,693.48,513.74
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,823.72,606.94
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,790.15,583.53
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,754.34,559.59
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,618.03,458.64
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,506.34,372.82
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,475.85,351.43
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,446.09,330.03
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,423.79,313.96
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,400.45,296.78
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,398.45,293.13
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,376.3,269.6
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,323.61,225.13
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,272.64,181.85
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,220.71,138.87
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,165.52,95.75
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,117.17,63.71
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,72.98,44.95
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,58.82,44.31
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,57.05,43.03
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,53.4,39.95
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,48.85,35.91
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.54,28.53
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.85,20.39
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.1,1.15
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,40.46,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,112.96,71.94
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,205.11,158.46
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,295.76,235.17
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,181.87,145.54
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,49.26,34.87
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,31.56,20.31
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,13.91,5.75
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,246.78,197.31
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,482.94,381.14
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,453.1,354.09
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,431.42,333.79
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,656.91,507.89
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,869.93,658.49
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,899.63,674.83
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,926.93,690.42
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,936.58,695.44
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,951.23,704.08
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,960.41,707.99
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,966.37,709.9
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,964.37,707.43
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,959.01,702.89
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,947.93,693.6
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,933.59,682.32
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,914.69,669.52
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,892.73,654.77
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,865.65,636.61
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,835.85,616.62
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,801.5,593.23
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,764.85,568.21
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,724.97,540.81
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,683.2,510.15
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,637.32,475.78
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,590.14,439.71
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,539.58,400.29
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,484.65,356.86
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,431.85,314.48
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,379.33,271.17
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,325.57,225.81
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,273.49,181.6
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,221.02,138.29
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,165.18,94.99
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,116.5,63.34
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,72.01,45.67
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,60.26,45.34
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,58.14,43.77
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,54.55,40.82
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,49.74,36.64
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,41.04,28.9
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.94,20.33
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,61.26,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,166.62,106.26
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,258.31,200.77
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,358.26,285.77
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,431.61,346.99
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,509.88,409.41
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,576.86,460.29
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,643.38,508.14
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,696.59,545.29
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,749.51,581.43
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,794.41,610.15
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,830.79,632.43
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,864.98,652.75
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,896.84,671.27
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,922.73,685.6
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,945.76,697.98
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,961.32,706.82
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,973.63,713.65
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,980.13,715.35
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,983.17,714.94
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,979.72,711.62
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,972.79,706.2
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,959.08,695.35
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,942.03,682.5
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,921.37,668.53
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,897.64,652.63
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,817.31,597.55
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,736.25,536.16
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,758.57,557.36
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,765.57,565.0
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,723.81,536.58
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,680.32,505.03
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,556.72,411.87
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,467.13,343.11
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,484.5,357.49
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,485.13,355.51
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,398.14,290.43
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,347.88,255.02
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,318.59,226.09
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,269.18,177.51
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,216.41,134.22
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,160.49,91.21
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,110.94,59.33
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,65.04,41.8
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,56.28,42.01
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,54.34,40.57
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,51.38,38.14
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,48.33,35.43
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,38.79,26.98
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.61,18.29
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,58.91,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,160.68,99.36
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,247.46,191.1
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,340.73,269.92
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,415.75,332.21
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,495.77,395.9
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,559.29,443.82
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,624.69,490.24
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,537.34,421.1
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,410.44,320.41
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,618.54,479.64
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,818.22,617.19
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,854.15,636.28
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,887.86,654.98
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,906.38,663.47
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,930.21,675.52
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,946.14,683.72
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,958.92,690.03
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,966.4,691.7
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,970.52,691.4
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,967.89,688.38
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,961.84,683.42
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,949.95,674.17
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,934.76,663.04
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,914.64,650.25
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,891.47,635.62
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,863.58,618.0
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,832.96,598.61
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,797.79,576.19
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,760.3,552.12
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,718.73,524.93
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,675.31,494.44
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,629.41,461.48
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,582.18,426.69
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,462.06,338.4
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,385.71,282.43
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,357.08,261.71
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,328.14,240.18
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,299.47,218.29
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,269.64,195.17
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,233.59,168.56
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,199.4,143.87
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,151.77,103.11
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,80.58,62.18
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,65.01,49.53
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,52.15,38.88
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,48.65,35.9
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,44.99,32.59
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,36.9,25.36
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,27.27,16.23
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,36.39,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,100.12,58.16
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,192.89,147.68
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,280.64,221.0
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,353.21,280.45
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,431.75,342.1
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,500.88,393.52
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,568.59,442.0
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,624.99,480.04
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,681.78,516.38
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,728.66,544.28
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,774.73,570.9
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,811.56,589.98
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,846.53,607.37
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,678.15,489.59
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,462.68,334.67
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,712.18,513.51
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,926.79,649.11
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,837.2,588.8
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,731.01,516.27
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,758.25,537.04
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,790.74,559.33
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,786.16,555.7
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,779.57,551.19
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,783.69,555.1
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,785.13,557.13
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,767.33,546.47
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,747.81,534.68
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,750.62,541.68
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,741.84,540.09
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,701.56,512.91
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,659.67,484.12
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,613.99,451.83
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,567.32,417.83
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,518.58,381.28
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,469.05,342.89
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,417.15,302.06
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,365.73,260.32
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,305.23,215.59
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,275.06,196.9
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,233.47,165.57
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,194.97,137.72
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,157.57,112.03
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,121.82,96.84
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,107.34,85.31
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,92.6,73.27
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,77.45,60.45
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,61.6,46.73
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,45.42,32.53
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,29.83,18.12
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,42.15,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,121.65,68.88
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,205.39,157.05
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,293.46,230.78
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,365.56,289.79
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,448.34,354.27
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,512.01,401.08
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,577.72,447.41
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,632.84,482.14
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,688.26,515.16
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,734.83,540.65
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,780.51,564.54
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,817.33,587.41
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,847.97,606.47
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,873.88,621.43
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,897.09,634.75
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,914.22,645.62
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,928.37,654.81
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,935.19,659.11
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,938.77,661.48
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,937.0,661.11
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,931.97,658.84
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,922.1,653.59
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,909.03,646.38
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,889.33,634.4
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,866.73,620.61
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,838.96,603.95
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,808.72,585.52
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,773.98,563.51
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,737.18,539.65
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,671.44,491.23
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,616.08,449.79
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,498.34,365.46
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,404.37,297.07
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,442.99,327.04
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,464.91,340.08
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,414.16,299.04
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,359.05,254.29
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,306.95,211.25
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,256.84,169.66
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,206.46,129.28
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,158.87,93.96
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,112.64,65.92
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,72.28,55.34
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,69.21,53.1
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,65.37,50.07
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,58.32,44.15
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,50.88,37.66
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,39.41,27.46
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.38,15.91
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,38.77,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,113.09,61.16
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,196.81,151.47
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,283.21,225.27
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,354.43,284.66
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,431.5,346.25
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,501.08,399.41
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,568.86,449.32
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,624.35,488.33
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,680.19,526.06
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,728.19,557.37
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,775.48,587.65
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,811.82,610.86
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,846.29,632.7
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,870.84,647.09
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,897.45,662.92
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,914.17,672.85
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,927.88,680.95
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,936.71,684.61
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,942.34,686.3
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,932.65,679.14
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,927.49,675.22
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,833.26,609.43
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,723.12,527.09
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,801.98,589.06
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,862.19,632.82
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,835.0,614.39
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,805.23,594.76
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,770.39,571.38
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,733.48,546.18
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,693.23,517.45
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,651.22,486.88
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,606.23,453.28
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,560.2,418.12
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,469.48,348.8
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,413.19,306.05
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,376.71,279.06
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,340.86,252.02
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,303.96,217.19
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,251.57,166.49
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,201.0,125.46
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,153.14,89.79
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,105.67,61.1
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,66.39,50.69
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,63.43,48.47
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,60.22,45.94
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,53.99,40.57
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,47.16,34.48
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,36.76,25.17
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.85,14.37
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,38.0,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,110.35,56.29
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,197.47,152.12
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,287.77,229.74
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,185.99,149.35
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,60.13,43.94
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,75.9,56.78
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,91.58,69.21
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,253.96,201.71
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,406.96,321.66
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,474.92,371.47
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,530.27,411.34
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,473.78,364.97
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,412.71,315.35
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,382.24,290.52
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,351.36,265.34
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,513.29,387.57
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,674.3,503.85
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,538.89,403.35
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,405.06,302.5
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,432.19,322.53
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,458.47,341.37
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,499.96,370.87
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,539.67,398.64
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,482.67,356.85
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,427.62,316.44
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,595.65,443.0
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,743.68,550.06
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,648.64,479.89
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,563.53,416.95
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,552.23,409.58
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,535.0,397.52
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,557.86,418.87
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,559.72,422.17
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,509.66,382.16
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,459.33,341.13
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,262.64,193.79
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,140.35,104.72
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,203.01,143.32
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,244.49,159.11
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,174.34,116.1
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,167.78,126.71
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,112.88,75.51
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,51.18,37.86
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,49.38,36.57
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,47.44,35.06
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,43.26,31.49
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,38.83,27.52
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,30.89,20.31
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,22.47,11.43
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,13.34,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,41.55,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,117.21,56.03
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,204.11,156.89
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,293.6,233.95
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,370.28,298.04
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,449.61,361.74
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,513.76,411.19
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,580.14,460.23
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,508.66,401.61
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,400.27,314.2
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,409.0,318.6
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,415.09,320.43
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,513.29,394.14
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,628.74,477.23
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,681.57,513.47
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,747.45,558.17
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,698.27,519.89
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,657.87,487.96
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,675.63,499.97
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,691.89,510.65
