Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,658.13,485.46
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,634.19,467.2
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,706.8,519.68
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,771.95,565.43
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,822.43,605.5
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,855.23,629.1
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,827.73,610.56
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,797.72,590.66
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,641.57,476.49
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,501.94,369.6
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,566.7,419.83
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,615.51,456.21
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,476.84,354.77
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,364.71,271.72
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,314.76,235.29
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,267.43,200.35
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,251.03,188.32
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,234.71,176.21
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,233.59,175.08
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,229.51,171.41
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,206.91,146.36
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,168.99,109.97
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,129.62,88.57
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,114.08,90.56
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,101.37,80.38
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,88.02,69.41
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,73.32,56.88
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,57.97,43.5
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,42.9,30.13
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,24.91,12.66
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,13.92,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,32.8,10.29
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,107.27,79.74
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,185.1,145.4
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,248.92,199.31
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,318.8,256.63
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,409.59,327.66
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,493.07,390.59
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,537.65,421.63
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,580.97,451.06
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,534.27,412.09
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,479.41,367.24
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,661.4,503.03
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,832.67,620.53
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,861.78,636.19
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,884.33,648.57
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,778.85,573.11
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,653.38,479.3
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,647.16,474.03
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,651.81,475.36
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,626.27,456.06
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,600.16,436.59
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,562.2,409.22
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,518.57,377.89
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,517.49,377.19
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,515.86,375.94
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,555.32,404.7
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,587.66,428.01
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,525.68,383.69
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,468.94,343.07
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,510.75,374.7
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,542.29,397.83
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,554.7,409.11
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,549.18,405.57
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,501.04,368.22
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,448.33,326.87
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,396.75,285.27
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,345.99,243.46
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,294.56,200.75
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,244.63,159.36
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,194.6,119.96
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,147.52,86.47
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,101.73,61.3
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,72.77,55.59
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,69.38,53.06
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,64.48,49.11
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,56.58,42.44
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,48.26,35.13
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,35.83,24.07
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.79,10.36
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,33.83,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,98.62,37.56
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,184.51,140.07
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,269.29,212.94
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,341.34,272.98
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,419.27,335.09
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,482.96,383.73
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,555.2,436.56
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,611.73,476.14
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,668.66,514.19
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,715.8,543.37
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,762.12,571.32
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,799.28,594.48
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,834.58,616.22
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,652.33,484.61
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,423.92,313.51
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,687.04,509.05
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,915.6,662.55
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,757.9,550.34
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,574.1,415.71
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,476.95,347.63
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,392.42,286.37
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,662.46,486.84
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,893.41,643.37
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,754.27,544.74
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,613.2,441.64
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,715.41,520.22
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,792.82,577.37
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,662.56,482.75
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,548.41,397.72
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,603.56,442.33
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,637.94,469.37
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,552.17,404.68
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,487.01,355.49
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,473.98,346.14
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,448.58,325.44
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,384.68,278.01
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,339.74,245.7
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,260.37,189.35
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,197.95,147.15
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,149.33,111.22
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,93.11,68.56
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,81.87,59.98
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,70.67,53.87
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,59.06,44.4
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,47.4,34.7
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,36.68,25.61
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,25.98,16.35
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,16.22,7.8
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.48,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.34,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.63,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,251.29,197.28
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,457.23,351.85
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,469.51,356.72
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,479.92,361.27
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,398.92,299.36
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,330.52,246.42
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,427.28,317.36
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,535.71,392.91
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,574.07,417.35
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,611.32,441.08
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,552.5,398.92
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,485.55,351.48
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,526.35,379.7
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,571.32,409.41
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,645.42,461.57
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,708.27,504.99
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,745.34,533.32
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,769.34,552.78
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,736.0,530.05
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,701.16,506.53
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,587.19,425.59
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,494.69,358.45
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,361.02,264.5
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,244.32,179.86
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,332.71,245.54
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,405.98,296.64
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,235.31,172.96
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,73.64,52.37
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,177.0,128.86
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,252.07,180.12
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,214.15,150.56
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,176.32,122.96
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,124.01,85.29
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,82.58,63.76
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,76.44,58.98
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,69.9,53.66
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,60.62,45.79
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.83,37.19
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,37.54,25.27
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,21.48,7.37
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,26.83,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,73.42,18.15
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,168.84,127.61
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,253.03,200.16
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,325.62,260.86
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,404.14,323.86
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,470.26,374.27
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,539.75,425.08
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,512.55,400.75
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,461.02,358.62
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,482.34,371.77
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,487.32,372.57
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,536.73,405.58
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,571.5,427.42
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,597.57,442.93
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,622.21,457.29
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,643.32,470.45
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,662.98,482.61
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,576.79,419.8
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,491.32,357.26
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,416.65,304.33
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,335.9,245.99
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,526.59,384.73
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,699.51,503.04
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,714.7,513.37
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,729.07,524.24
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,721.17,518.39
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,710.74,510.95
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,713.0,515.92
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,706.34,514.16
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,612.6,445.86
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,534.2,388.06
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,501.88,365.7
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,469.59,342.7
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,375.07,274.96
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,293.51,216.33
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,324.79,236.45
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,339.25,238.77
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,288.67,196.97
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,239.68,156.85
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,191.26,119.54
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,146.09,88.69
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,103.33,67.42
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,83.47,64.59
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,77.34,59.78
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,70.82,54.46
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,61.15,46.22
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,53.01,38.96
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,36.73,24.48
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.89,4.86
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,20.52,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,57.73,8.77
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,140.36,104.57
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,219.68,172.34
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,301.69,239.94
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,379.3,302.25
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,444.18,352.76
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,512.18,404.01
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,569.06,445.1
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,626.95,485.85
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,674.27,518.06
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,727.36,553.58
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,766.11,578.56
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,803.18,602.22
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,832.34,619.07
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,859.2,634.3
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,789.36,582.12
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,707.07,520.15
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,812.11,595.89
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,908.63,660.39
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,829.31,602.8
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,743.39,539.36
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,636.91,463.06
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,535.13,388.67
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,703.06,514.24
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,837.36,609.38
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,811.08,590.96
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,782.21,571.96
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,629.22,461.07
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,494.97,360.76
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,523.41,383.0
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,540.77,396.11
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,483.24,354.37
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,435.94,320.03
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,445.53,327.23
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,435.57,316.52
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,373.11,269.58
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,332.13,240.49
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,289.42,202.13
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,233.74,151.57
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,184.57,113.69
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,138.68,82.71
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,94.47,61.35
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,77.41,59.57
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,71.78,55.12
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,65.8,50.22
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,56.72,42.47
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,47.16,34.01
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,33.0,21.29
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.08,2.38
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,37.9,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,104.98,11.69
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,205.74,155.59
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,305.75,242.45
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,381.03,306.18
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,461.96,371.83
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,529.19,424.4
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,599.19,476.1
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,522.02,412.91
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,405.81,318.53
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,436.71,340.43
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,466.34,360.46
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,490.86,376.22
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,514.01,390.78
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,537.78,406.32
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,560.88,421.24
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,569.26,425.26
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,575.95,428.2
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,771.18,573.61
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,934.98,683.41
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,714.73,529.0
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,461.61,339.19
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,584.23,429.3
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,698.87,509.52
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,701.79,511.25
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,702.49,512.03
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,518.46,381.1
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,346.45,254.49
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,547.22,410.35
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,714.5,533.95
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,621.01,461.38
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,547.12,403.92
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,481.76,356.19
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,428.18,316.71
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,357.61,265.18
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,299.97,223.05
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,277.28,206.82
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,254.85,190.51
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,241.33,179.91
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,225.77,167.55
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,202.75,145.67
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,166.21,115.02
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,126.68,91.84
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,104.81,82.72
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,75.81,58.75
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,51.51,38.33
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,46.19,33.65
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.49,27.55
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.7,17.65
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.01,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,22.54,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,113.36,83.02
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,187.98,147.41
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,248.83,198.93
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,314.39,252.72
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,331.99,265.66
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,344.97,274.11
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,394.4,311.32
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,444.19,347.79
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,439.65,341.61
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,444.92,342.69
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,652.27,501.57
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,847.02,638.15
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,760.42,572.56
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,650.18,486.31
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,533.93,399.98
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,416.39,310.67
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,694.78,521.51
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,929.38,681.31
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,925.93,676.67
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,919.08,671.55
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,732.85,540.13
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,526.0,384.25
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,589.12,431.08
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,645.01,471.07
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,637.61,465.87
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,628.61,459.82
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,608.67,445.96
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,587.75,431.32
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,616.57,456.97
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,627.18,467.52
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,580.5,432.75
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,532.69,396.35
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,476.69,352.13
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,424.43,310.14
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,373.52,268.29
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,323.66,226.56
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,272.31,183.6
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,222.65,142.63
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,173.81,105.29
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,128.33,75.57
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,85.44,57.4
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,75.67,58.16
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,70.66,54.21
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.37,49.85
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,56.99,42.64
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.0,36.25
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,33.96,21.71
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.11,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,22.16,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,62.09,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,161.36,119.27
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,248.54,194.94
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,324.68,259.42
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,407.88,327.53
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,473.21,378.91
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,547.73,435.31
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,604.64,476.57
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,662.05,516.32
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,611.93,474.29
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,542.74,417.74
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,685.29,525.48
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,828.38,625.51
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,745.03,561.35
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,644.1,482.2
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,654.95,488.75
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,663.93,493.5
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,691.94,511.77
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,718.4,528.7
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,824.17,607.54
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,910.03,666.29
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,895.6,654.33
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,884.48,645.4
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,864.33,631.6
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,841.21,615.94
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,812.47,596.75
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,781.21,575.85
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,745.81,551.88
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,708.23,525.43
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,666.87,495.32
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,623.97,463.49
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,577.89,428.58
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,527.42,389.73
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,476.77,349.72
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,427.02,309.46
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,374.86,266.53
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,323.44,223.44
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,266.07,175.97
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,215.61,134.56
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,165.28,96.33
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,118.06,66.18
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,73.94,56.26
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,67.9,51.44
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,64.46,48.78
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,59.61,44.78
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,51.79,38.06
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.6,30.72
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,32.06,19.86
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.49,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,27.18,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,127.45,93.21
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,212.56,166.91
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,298.67,238.89
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,382.76,307.37
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,458.53,367.35
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,544.65,432.92
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,603.32,475.28
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,662.56,516.48
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,717.08,552.72
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,771.51,588.06
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,808.21,611.55
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,838.68,630.65
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,869.39,648.57
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,897.65,664.69
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,914.18,674.23
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,927.55,681.85
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,927.84,679.81
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,932.62,680.99
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,929.71,678.3
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,923.43,673.57
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,910.61,663.33
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,894.57,651.15
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,874.05,637.43
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,850.54,621.79
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,821.33,601.36
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,789.55,579.23
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,753.3,555.0
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,714.89,528.04
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,672.73,497.47
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,629.05,465.18
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,579.55,428.01
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,530.8,390.43
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,479.43,350.05
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,428.03,308.59
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,374.7,265.29
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,322.12,221.63
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,268.91,177.06
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,212.24,130.91
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,160.95,92.19
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,112.81,62.13
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,67.13,50.63
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,63.45,47.74
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,60.18,45.3
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,56.73,42.55
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,49.27,36.07
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,42.16,29.6
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,28.54,16.88
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,21.22,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,106.09,76.37
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,191.22,149.43
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,265.85,212.35
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,347.54,279.21
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,433.5,347.29
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,513.99,409.19
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,571.6,451.28
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,630.44,493.09
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,691.96,535.5
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,748.13,572.48
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,785.52,596.71
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,821.08,619.57
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,852.9,638.43
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,878.38,652.83
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,895.33,662.79
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,909.23,670.85
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,918.7,674.72
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,924.93,676.57
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,922.01,673.6
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,915.73,668.61
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,901.85,657.66
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,890.89,648.86
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,869.32,634.39
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,844.75,618.03
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,816.48,598.01
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,785.5,576.22
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,749.2,551.78
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,710.66,524.85
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,668.74,494.44
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,625.05,462.13
