Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,577.27,426.03
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,528.41,388.25
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,477.6,348.14
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,421.83,303.42
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,368.21,259.7
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,315.25,215.54
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,261.17,170.06
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,208.78,126.99
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,151.8,84.08
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,102.6,54.04
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,55.59,41.12
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,54.41,40.38
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,51.89,38.42
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,49.24,36.22
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,43.31,31.03
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,37.07,25.3
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.59,13.47
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,15.25,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,53.43,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,157.38,114.47
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,248.36,193.06
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,167.22,131.58
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,63.03,46.16
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,80.38,60.38
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,97.59,73.99
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,152.9,118.35
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,220.7,171.27
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,135.15,103.18
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,67.04,48.32
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,282.29,218.82
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,493.33,374.85
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,517.55,389.88
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,541.04,405.48
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,557.06,415.61
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,571.67,424.82
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,751.0,557.91
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,906.25,664.25
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,903.33,661.0
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,897.15,657.12
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,883.88,647.36
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,873.89,639.92
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,853.56,626.59
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,830.26,611.36
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,801.72,592.6
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,770.48,571.95
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,735.16,548.38
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,697.63,521.95
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,629.24,468.72
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,572.8,424.19
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,517.66,383.43
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,472.0,349.21
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,440.97,325.54
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,400.21,293.63
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,351.78,257.24
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,306.01,223.47
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,262.91,181.82
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,202.66,124.2
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,156.21,100.99
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,158.8,117.71
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,130.61,104.29
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,113.67,90.52
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,82.36,64.54
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,50.34,37.44
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,44.46,32.18
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.84,25.14
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,24.25,12.88
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,68.8,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,168.24,124.43
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,261.65,208.6
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,337.01,273.16
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,423.67,343.77
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,490.32,394.92
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,559.4,445.28
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,615.65,484.2
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,672.27,521.28
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,717.79,548.4
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,762.22,573.86
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,798.63,594.72
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,829.08,611.28
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,855.49,625.56
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,879.2,638.02
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,896.23,647.45
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,910.15,655.04
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,916.46,656.6
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,919.46,656.28
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,916.81,653.86
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,910.8,649.51
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,811.82,582.03
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,705.05,504.7
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,785.96,566.28
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,842.79,605.01
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,813.85,586.23
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,782.08,566.33
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,745.99,543.01
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,707.55,517.12
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,664.5,486.05
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,619.56,452.97
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,529.17,386.71
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,466.69,340.51
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,429.73,313.46
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,392.29,285.23
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,358.79,255.33
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,307.68,208.12
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,253.14,162.5
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,199.95,119.1
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,147.32,80.37
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,97.53,51.7
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,50.74,37.16
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,48.89,35.76
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,46.45,33.91
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,43.89,31.82
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,38.11,26.72
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,32.02,21.08
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,21.65,10.45
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,66.79,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,187.08,135.97
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,286.64,223.73
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,364.22,288.12
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,447.74,354.27
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,512.19,402.77
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,578.78,450.68
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,633.62,488.27
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,688.68,525.09
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,733.26,552.75
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,772.94,576.57
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,808.48,598.26
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,841.85,618.33
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,867.38,631.88
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,890.08,643.6
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,905.33,651.86
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,917.4,658.25
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,915.89,655.41
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,918.33,655.38
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,736.97,533.21
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,523.95,379.4
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,638.69,462.25
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,736.41,528.94
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,794.11,572.05
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,833.63,599.41
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,649.13,471.54
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,474.09,343.07
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,600.29,439.85
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,696.89,510.21
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,573.07,418.81
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,475.93,346.44
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,436.82,318.97
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,399.77,292.44
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,396.54,289.72
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,379.62,275.87
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,350.94,250.03
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,305.07,207.22
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,247.34,159.76
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,196.66,119.02
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,145.79,82.17
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,98.17,55.3
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,63.43,47.79
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,62.28,47.01
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,58.49,43.98
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,54.5,40.6
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,45.51,32.77
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,37.04,25.05
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,23.19,10.84
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,41.35,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,158.67,113.41
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,251.56,195.46
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,327.28,258.79
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,413.93,328.08
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,446.34,353.19
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,480.65,378.52
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,481.83,375.87
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,462.85,358.33
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,454.75,348.85
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,428.21,325.92
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,466.56,352.66
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,504.41,378.13
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,576.81,427.58
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,636.14,466.57
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,613.07,446.92
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,575.93,418.69
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,485.12,353.05
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,384.76,280.01
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,510.31,369.97
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,622.12,445.79
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,598.99,427.39
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,575.79,410.23
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,526.32,376.38
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,475.37,341.26
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,526.07,377.88
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,568.78,407.77
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,556.79,400.02
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,543.41,391.57
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,483.88,350.25
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,428.94,311.83
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,479.55,350.85
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,507.63,369.41
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,452.53,326.69
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,402.1,286.56
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,349.66,243.8
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,298.14,201.02
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,240.5,153.98
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,189.81,113.57
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,139.91,77.96
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,93.25,52.63
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,62.16,46.66
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,60.94,45.89
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,57.07,42.79
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,52.21,38.66
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,44.06,31.51
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.53,23.7
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,22.03,9.13
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,39.39,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,154.57,109.27
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,245.38,190.91
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,319.67,253.24
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,404.85,321.37
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,472.43,373.36
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,542.77,425.29
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,598.73,464.79
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,655.11,502.76
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,589.53,451.03
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,503.46,383.34
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,656.92,498.37
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,812.03,605.1
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,833.54,616.53
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,856.42,630.04
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,872.43,639.55
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,885.41,647.21
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,891.25,649.38
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,893.82,649.58
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,891.03,647.36
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,884.97,643.17
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,739.24,540.02
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,585.14,425.28
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,712.36,522.55
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,812.75,594.83
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,783.49,573.59
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,751.79,551.62
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,715.65,527.53
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,677.49,501.2
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,585.93,432.16
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,512.26,375.98
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,514.25,379.11
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,497.4,365.73
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,447.39,325.95
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,397.23,285.11
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,345.35,242.08
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,289.39,195.51
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,236.58,151.49
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,185.21,110.18
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,135.36,74.9
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,88.75,50.4
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,59.06,44.09
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,55.67,41.48
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,51.95,38.46
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,48.01,35.1
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,40.16,28.19
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,31.83,20.56
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.59,3.95
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.37,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,105.87,72.63
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,173.46,133.95
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,243.81,192.7
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,318.97,253.15
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,382.25,301.98
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,460.82,359.7
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,517.91,399.97
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,576.15,439.81
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,624.98,470.93
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,673.75,501.08
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,630.26,467.19
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,567.46,420.46
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,689.58,507.6
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,807.36,587.4
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,826.34,598.58
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,842.66,609.04
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,850.8,613.36
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,856.02,615.87
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,854.36,614.47
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,849.8,611.3
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,837.85,602.36
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,823.25,591.74
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,803.94,579.02
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,782.24,564.64
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,754.56,546.06
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,725.13,526.08
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,691.36,502.72
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,656.24,478.09
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,615.97,449.25
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,575.98,420.12
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,534.13,389.3
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,491.56,357.29
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,418.63,303.74
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,364.44,264.5
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,338.43,241.64
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,299.66,206.24
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,251.42,167.31
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,204.74,131.0
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,159.09,99.55
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,117.11,77.35
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,90.53,70.14
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,82.44,63.62
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,73.78,56.56
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,64.62,48.82
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,52.65,38.41
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,37.13,24.65
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,19.12,4.59
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,38.21,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,153.76,106.24
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,245.51,190.22
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,320.16,252.14
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,405.73,318.86
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,472.15,366.61
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,541.12,412.86
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,596.66,450.93
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,652.62,487.5
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,698.03,516.08
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,742.31,543.51
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,777.88,563.4
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,811.49,581.8
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,833.6,592.71
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,857.08,604.58
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,640.3,459.9
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,381.5,275.17
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,374.46,270.86
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,367.47,264.88
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,644.9,463.89
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,884.41,616.28
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,869.72,603.32
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,857.81,595.53
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,684.81,482.37
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,510.33,359.99
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,645.67,460.98
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,750.81,534.78
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,715.26,510.89
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,677.53,485.61
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,635.54,456.82
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,591.85,426.02
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,544.78,392.19
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,492.94,353.87
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,441.52,314.46
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,390.45,274.03
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,337.8,231.31
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,285.95,188.54
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,232.97,145.33
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,176.46,101.31
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,125.66,66.79
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,78.07,44.05
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,55.87,40.98
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,53.87,39.44
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,50.44,36.77
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,46.85,33.77
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,38.9,26.8
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,30.48,19.03
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.9,0.66
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,49.86,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,166.99,114.4
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,264.61,205.78
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,341.39,270.56
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,424.38,337.01
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,489.13,385.48
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,556.19,432.83
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,610.46,467.81
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,665.02,500.56
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,708.33,522.55
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,750.3,542.06
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,782.19,559.98
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,815.63,578.84
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,839.5,591.53
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,860.46,602.52
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,700.5,497.65
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,509.99,364.26
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,459.17,329.73
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,420.08,301.5
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,670.46,481.44
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,883.3,618.97
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,869.35,608.1
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,852.27,597.99
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,831.02,584.69
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,806.86,569.61
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,777.41,551.15
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,745.44,530.91
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,708.54,506.57
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,669.64,480.32
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,550.57,395.41
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,457.92,328.1
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,483.64,348.93
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,488.06,350.89
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,437.58,311.69
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,383.95,269.65
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,331.99,227.71
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,281.15,186.12
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,229.38,144.43
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,179.83,106.32
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,131.61,74.28
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,87.03,53.79
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,68.57,51.49
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,65.59,49.16
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,59.33,44.16
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,52.73,38.64
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,42.57,29.78
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.92,20.04
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.17,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,26.7,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,135.18,89.9
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,219.94,169.69
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,294.67,233.16
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,376.51,300.04
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,442.34,351.49
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,516.56,406.92
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,572.78,447.0
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,629.49,486.11
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,675.87,515.98
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,721.35,544.58
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,757.86,565.7
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,792.51,585.14
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,817.93,598.54
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,840.76,610.17
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,857.19,618.31
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,866.65,621.99
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,872.74,622.38
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,875.66,620.83
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,872.55,616.15
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,866.23,609.55
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,861.44,602.72
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,848.69,590.97
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,827.73,576.35
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,803.79,560.08
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,713.79,498.34
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,627.49,436.59
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,657.33,462.38
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,668.73,473.57
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,626.5,443.93
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,582.56,412.96
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,523.47,370.87
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,478.92,338.46
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,424.93,299.97
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,374.99,263.56
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,332.16,230.02
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,283.44,190.54
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,228.9,144.76
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,167.61,94.61
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,116.95,61.39
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,69.56,40.97
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,54.14,39.74
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,52.03,38.09
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,48.48,35.2
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,44.77,31.98
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,37.16,25.25
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.03,16.75
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,33.81,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,153.44,100.93
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,257.16,198.95
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,336.44,266.22
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,422.31,335.88
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,490.77,388.67
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,562.23,441.25
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,617.3,478.88
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,672.66,515.26
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,713.86,539.7
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,757.42,565.12
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,792.42,585.71
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,825.2,604.45
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,849.93,616.76
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,871.84,627.12
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,879.76,628.94
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,891.51,633.43
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,897.11,634.59
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,899.35,633.82
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,895.07,631.45
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,887.39,627.06
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,874.33,618.08
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,857.95,607.08
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,835.6,593.15
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,810.22,577.3
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,780.7,559.03
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,748.46,538.83
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,711.11,514.2
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,671.54,486.58
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,628.41,456.03
