Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,126.24,64.94
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,73.15,39.28
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,49.16,36.74
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,46.86,34.94
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,40.53,29.54
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,36.65,26.17
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,32.62,22.42
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,24.69,14.86
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.28,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,134.96,38.58
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,277.44,218.21
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,358.88,292.73
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,447.66,368.28
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,513.58,422.53
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,578.5,473.54
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,633.96,512.47
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,689.3,549.4
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,732.94,575.1
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,775.0,598.47
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,808.79,618.43
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,833.68,632.12
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,856.65,644.5
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,876.54,654.81
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,890.46,661.83
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,900.97,666.73
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,903.94,665.55
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,903.33,662.27
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,896.87,656.65
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,886.83,648.93
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,871.63,636.81
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,852.93,622.64
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,828.29,606.64
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,800.47,588.63
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,768.05,567.04
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,732.81,543.06
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,693.16,514.9
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,651.17,484.46
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,605.46,450.46
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,557.95,414.09
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,507.46,374.87
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,455.89,333.51
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,401.95,289.08
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,347.71,243.2
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,291.96,195.88
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,236.81,149.22
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,174.36,99.02
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,120.05,61.08
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,67.24,36.66
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,46.94,35.01
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,44.95,33.38
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,42.93,31.62
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,35.19,24.89
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,31.07,21.07
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,23.51,13.75
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,15.51,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,13.45,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,27.52,16.55
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,48.83,35.07
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,69.23,52.47
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,91.03,70.66
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,112.57,88.18
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,175.58,139.49
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,231.84,183.71
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,232.93,182.79
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,233.42,181.67
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,257.8,199.84
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,281.97,217.49
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,306.86,235.49
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,331.39,253.04
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,372.09,282.32
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,412.17,310.49
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,518.03,387.13
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,620.55,457.94
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,653.5,479.68
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,684.06,500.11
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,661.03,481.92
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,637.36,463.95
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,626.96,456.41
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,615.16,447.77
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,579.08,422.36
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,544.13,397.78
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,463.6,340.72
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,391.72,289.19
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,446.64,330.85
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,486.11,358.42
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,431.57,318.15
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,381.85,282.01
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,331.6,245.52
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,283.79,211.04
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,252.91,188.16
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,222.98,165.79
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,197.99,145.58
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,169.9,124.03
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,138.48,104.12
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,118.32,95.33
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,101.51,81.36
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,84.09,66.56
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,66.71,51.68
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,48.77,35.92
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,32.06,20.46
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,15.57,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,8.1,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,101.96,8.1
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,210.47,161.52
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,289.46,231.51
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,378.82,304.84
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,447.22,358.17
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,518.28,410.72
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,576.43,452.2
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,635.05,492.52
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,681.14,521.9
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,726.09,549.89
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,761.91,572.2
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,795.66,592.97
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,820.29,607.54
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,838.35,617.84
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,854.07,627.31
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,866.6,634.83
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,870.67,635.74
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,871.36,634.68
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,866.69,631.54
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,858.64,626.37
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,847.68,618.22
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,837.81,610.92
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,813.81,595.09
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,786.68,577.34
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,754.67,555.63
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,719.9,530.87
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,680.5,502.68
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,638.87,472.3
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,593.8,438.97
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,547.08,403.45
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,496.92,364.16
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,445.79,322.99
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,392.48,279.29
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,334.51,231.22
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,279.52,185.14
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,225.61,140.32
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,171.4,97.8
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,119.46,63.29
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,63.54,38.19
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,51.0,38.02
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,48.54,36.08
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,45.98,33.93
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,40.66,29.29
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,35.09,24.16
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,24.85,14.29
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,13.92,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,95.88,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,198.37,150.15
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,276.77,219.71
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,365.51,293.04
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,433.61,346.94
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,504.47,400.47
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,561.64,443.49
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,619.33,485.72
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,667.8,518.57
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,715.57,550.07
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,750.29,571.51
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,782.95,591.36
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,804.66,603.57
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,827.3,616.49
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,841.61,625.04
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,852.74,631.65
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,691.77,516.33
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,510.34,379.77
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,531.12,395.62
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,550.51,409.31
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,693.97,516.88
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,811.46,599.7
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,787.98,583.09
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,761.6,565.64
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,730.67,542.98
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,697.15,518.03
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,658.8,490.06
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,618.49,460.12
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,574.95,427.34
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,529.94,392.59
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,480.94,353.86
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,431.37,313.67
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,379.7,271.06
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,328.45,227.95
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,271.23,180.45
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,219.76,137.91
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,167.54,97.51
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,118.06,65.26
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,70.66,46.55
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,62.04,47.21
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,58.5,44.28
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,54.8,41.07
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,47.64,34.88
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,38.41,26.64
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,25.85,14.59
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,69.48,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,146.12,108.57
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,231.22,183.1
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,314.79,253.54
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,390.14,315.66
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,471.16,380.03
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,465.09,373.0
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,438.67,350.14
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,376.82,298.73
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,307.29,240.63
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,335.88,262.14
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,364.05,282.86
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,443.56,342.71
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,511.36,392.46
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,591.34,451.63
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,659.31,501.08
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,746.15,566.5
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,820.85,620.08
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,731.4,551.98
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,634.62,476.94
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,719.71,543.07
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,788.23,593.0
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,765.25,576.27
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,739.44,558.18
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,708.35,534.24
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,674.87,508.29
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,637.45,480.05
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,598.14,449.94
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,555.59,416.9
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,511.51,381.97
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,463.6,343.38
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,415.15,303.47
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,365.01,260.94
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,315.21,218.18
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,259.23,171.28
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,208.89,129.57
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,157.84,90.43
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,109.31,59.42
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,63.4,47.89
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,58.28,43.84
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,54.55,40.75
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,50.64,37.37
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,44.21,31.8
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,36.1,24.52
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,23.87,12.54
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,83.82,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,174.53,129.04
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,252.69,199.15
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,339.7,272.05
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,413.28,331.47
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,489.33,390.41
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,546.11,432.72
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,603.51,474.04
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,486.0,380.04
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,322.51,249.7
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,554.79,429.79
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,765.02,579.06
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,790.55,592.09
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,813.39,604.55
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,826.99,610.75
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,837.45,614.97
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,841.89,615.29
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,843.0,613.6
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,837.51,608.96
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,828.69,602.31
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,812.27,589.97
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,796.94,578.55
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,773.44,562.96
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,747.02,545.5
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,716.16,524.6
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,682.69,500.74
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,645.03,473.5
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,605.3,444.23
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,561.55,410.77
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,516.27,375.42
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,468.07,338.49
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,414.76,296.64
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,362.77,253.95
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,310.81,210.43
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,257.73,165.98
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,205.82,123.44
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,153.79,84.24
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,104.11,53.79
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,50.82,36.84
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,48.57,35.18
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,45.58,32.79
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,42.44,30.15
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,37.37,25.76
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,32.09,20.91
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,21.68,10.31
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,86.15,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,181.4,132.76
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,259.75,203.56
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,349.84,278.5
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,428.9,342.68
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,512.44,407.92
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,567.51,448.61
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,623.1,487.66
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,667.36,517.09
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,714.66,548.07
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,748.29,568.57
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,779.7,587.32
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,652.28,492.71
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,491.82,369.47
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,507.34,380.64
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,521.94,390.23
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,702.13,523.97
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,854.16,626.16
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,847.9,619.18
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,838.17,611.34
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,726.75,532.11
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,605.29,440.88
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,571.61,417.11
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,536.09,391.51
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,625.35,460.68
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,686.92,507.47
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,584.28,429.84
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,497.77,364.37
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,459.78,337.01
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,423.46,310.38
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,431.32,314.46
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,417.05,298.11
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,364.54,254.59
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,307.65,207.4
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,254.23,162.89
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,201.96,120.24
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,149.32,80.81
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,99.25,50.83
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,53.04,38.87
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,46.56,33.65
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,44.63,32.07
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,42.69,30.34
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,37.17,25.56
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,31.41,20.27
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,20.93,9.16
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,91.81,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,196.7,142.36
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,278.16,215.93
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,368.03,289.65
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,441.87,348.89
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,519.93,409.01
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,569.92,446.33
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,623.82,484.42
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,667.88,514.52
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,710.77,543.29
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,380.82,299.88
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.25
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,42.34,28.28
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,62.42,44.04
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,66.17,46.89
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,69.93,49.75
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,356.84,273.75
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,625.47,468.67
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,429.27,323.59
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,235.32,175.81
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,406.86,306.75
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,559.35,418.59
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,654.22,493.78
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,725.05,550.56
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,693.37,526.82
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,659.85,501.79
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,623.24,474.87
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,584.9,445.98
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,495.76,376.35
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,427.04,322.8
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,389.33,294.31
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,357.66,269.99
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,279.95,211.55
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,218.95,166.76
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,231.07,170.64
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,222.84,156.71
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,179.5,127.07
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,153.39,113.03
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,124.46,100.56
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,109.46,88.3
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,92.98,74.48
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,75.93,59.83
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,58.29,44.33
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,40.11,28.05
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,23.95,10.71
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,7.63,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,74.21,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,197.3,147.25
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,277.87,224.98
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,367.17,302.59
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,435.4,360.48
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,506.69,418.4
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,562.45,461.53
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,618.7,503.19
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,663.13,533.91
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,706.49,563.1
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,572.44,455.83
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,405.5,319.96
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,490.64,385.52
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,588.62,457.06
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,604.43,465.94
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,618.63,474.05
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,742.96,567.32
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,841.79,635.18
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,836.31,628.14
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,827.45,619.77
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,812.55,607.77
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,794.39,593.76
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,770.92,577.68
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,744.47,559.61
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,713.42,536.23
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,679.7,510.37
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,641.88,482.13
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,601.94,451.75
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,557.33,416.6
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,511.09,379.43
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,462.75,340.36
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,409.24,296.47
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,356.74,252.37
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,304.77,208.03
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,251.17,162.91
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,198.83,120.01
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,146.06,80.51
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,95.33,50.93
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,50.25,37.23
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,48.54,35.97
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,45.1,33.13
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,41.49,29.99
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,35.89,25.0
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,30.04,19.46
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,18.96,6.3
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.58,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,100.92,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,255.87,190.54
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,338.84,274.48
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,425.93,350.56
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,493.35,406.83
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,563.1,461.97
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,617.36,501.97
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,671.51,539.63
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,639.03,511.74
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,585.22,466.26
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,613.19,484.72
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,638.94,500.65
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,754.93,584.8
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,857.12,652.6
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,869.83,657.81
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,879.06,661.53
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,881.66,660.9
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,880.6,658.02
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,873.81,652.74
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,863.35,645.18
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,846.46,632.52
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,826.13,617.69
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,800.73,600.67
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,772.14,581.46
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,738.64,558.37
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,702.33,531.68
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,662.47,501.84
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,620.24,469.55
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,573.75,433.26
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,525.63,394.72
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,474.58,353.48
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,422.51,310.13
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,347.9,251.02
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,296.18,210.79
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,250.72,167.5
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,196.25,116.62
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,137.47,73.41
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,84.07,43.46
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,47.54,35.57
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,51.09,38.83
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,47.76,36.03
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,44.3,32.96
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,37.47,26.8
