Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,156.93,90.47
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,109.29,60.48
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,64.98,49.17
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,59.39,44.72
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,56.85,42.69
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,51.07,37.77
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,45.03,32.39
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,33.91,22.47
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,23.62,11.18
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,14.3,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.46,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.92,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.85,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,41.83,28.74
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,77.31,57.53
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,52.11,36.82
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,26.96,16.27
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,199.45,155.38
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,377.36,293.28
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,395.33,305.72
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,412.63,317.85
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,531.68,410.9
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,635.63,490.33
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,617.83,474.96
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,604.69,463.34
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,656.55,505.53
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,688.91,532.17
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,658.72,508.4
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,625.72,482.32
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,542.26,415.84
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,471.8,359.74
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,412.26,313.71
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,362.53,275.37
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,373.12,279.22
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,360.7,260.63
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,310.03,216.22
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,259.74,172.26
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,193.32,130.46
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,179.99,134.59
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,125.16,82.71
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,51.6,38.47
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,49.11,36.54
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,47.24,35.02
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,42.33,30.76
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,37.17,26.09
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,29.37,18.95
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,21.17,8.97
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,80.68,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,195.71,77.78
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,292.87,231.78
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,391.84,321.17
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,461.96,382.19
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,534.96,442.45
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,590.22,486.53
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,645.5,528.26
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,689.0,558.01
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,725.45,581.68
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,757.77,602.1
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,787.56,620.3
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,809.48,632.57
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,828.26,642.55
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,840.14,648.88
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,848.48,652.86
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,850.26,651.45
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,848.33,647.67
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,840.19,639.47
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,828.36,628.95
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,810.79,614.98
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,789.7,598.79
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,763.14,580.08
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,733.35,558.26
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,699.05,531.48
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,661.89,502.25
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,620.66,470.25
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,577.1,435.8
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,529.79,397.71
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,480.79,357.31
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,428.75,313.56
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,375.78,268.01
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,320.71,220.17
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,265.55,172.16
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,209.61,125.32
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,154.64,83.11
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,99.25,49.31
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,42.32,31.0
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,40.75,29.82
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,39.18,28.53
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,36.25,25.94
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,33.32,23.16
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,26.87,17.1
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,20.21,7.68
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,78.57,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,189.89,59.64
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,287.55,225.34
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,386.1,313.14
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,455.12,372.61
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,526.95,431.41
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,582.07,474.22
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,637.24,514.86
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,680.22,544.03
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,716.1,567.24
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,748.4,587.93
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,778.23,606.57
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,799.9,618.09
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,818.4,627.36
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,830.08,633.68
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,838.27,637.73
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,840.28,636.81
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,838.61,633.58
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,830.66,626.24
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,819.07,616.63
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,801.3,602.98
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,780.11,587.15
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,754.23,569.34
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,725.17,547.95
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,691.02,521.4
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,654.18,492.56
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,613.18,461.15
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,569.93,427.31
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,523.2,390.16
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,474.96,350.77
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,423.81,308.02
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,371.81,263.58
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,317.56,216.9
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,263.54,170.39
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,202.45,120.16
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,148.1,79.05
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,94.44,47.18
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,48.73,36.21
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,46.62,34.66
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,44.49,32.97
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,37.34,26.79
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,34.08,23.76
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,27.01,17.13
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,19.61,6.25
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,22.52,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,62.89,9.49
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,131.24,100.37
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,194.76,157.47
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,244.63,201.08
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,295.99,244.52
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,341.41,281.79
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,388.16,318.93
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,461.49,376.1
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,524.97,424.2
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,540.69,433.82
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,553.21,441.08
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,441.09,350.81
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,314.06,247.28
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,454.53,359.02
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,594.29,465.03
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,581.22,452.1
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,566.53,438.86
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,469.03,363.36
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,375.47,289.87
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,477.47,369.19
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,571.32,439.39
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,636.23,490.66
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,680.47,525.48
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,611.05,469.77
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,546.46,418.27
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,516.82,395.31
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,485.69,370.63
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,459.94,349.43
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,428.51,322.74
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,378.17,281.93
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,332.94,245.21
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,295.74,209.52
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,248.5,164.02
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,190.76,127.97
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,175.57,129.26
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,145.57,108.18
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,118.93,96.34
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,103.21,83.37
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,86.94,69.61
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,70.43,55.31
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,53.4,40.23
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,36.89,25.23
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,20.61,5.42
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,10.96,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,32.86,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,93.19,4.5
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,189.43,143.65
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,282.79,225.45
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,354.29,285.69
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,429.72,346.69
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,356.97,287.8
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,252.48,201.76
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,362.85,290.23
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,479.98,379.94
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,393.61,309.26
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,290.06,225.23
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,271.63,209.75
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,243.63,186.76
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,396.71,305.42
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,538.73,410.24
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,543.94,411.14
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,547.74,411.89
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,536.21,402.42
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,517.41,388.01
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,627.63,471.1
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,714.79,534.28
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,636.83,474.65
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,559.13,416.06
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,588.23,438.56
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,599.55,446.52
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,562.1,417.79
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,522.97,387.49
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,415.11,307.42
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,336.54,250.11
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,314.15,233.1
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,290.86,214.88
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,276.66,195.76
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,240.43,156.05
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,191.26,116.8
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,144.24,82.68
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,97.59,56.01
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,63.24,47.98
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,60.34,45.74
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,57.37,43.29
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,49.85,36.8
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.67,30.34
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,31.48,20.16
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,19.81,3.15
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,11.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,22.28,12.01
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,36.96,24.99
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,55.97,41.24
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,74.57,56.91
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,93.47,72.52
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,112.17,87.64
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,274.25,221.98
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,437.18,350.31
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,411.37,326.28
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,370.03,291.3
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,396.45,310.41
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,422.12,328.42
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,435.13,337.2
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,447.19,345.34
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,479.22,368.48
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,509.97,390.27
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,574.25,439.03
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,633.4,482.94
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,606.25,460.52
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,575.06,435.86
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,581.24,440.89
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,579.67,439.92
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,547.91,414.77
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,516.32,389.89
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,491.39,370.82
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,465.06,350.32
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,411.11,309.22
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,363.12,272.83
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,355.72,263.53
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,331.68,238.48
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,275.86,196.85
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,239.88,172.99
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,202.02,144.58
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,173.55,124.87
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,141.76,103.62
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,115.77,92.88
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,100.24,80.14
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,84.17,66.63
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,65.14,50.27
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,49.13,36.18
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,34.89,23.08
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,18.26,0.58
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,31.96,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,88.49,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,184.75,138.27
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,277.3,220.92
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,348.55,281.61
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,423.99,343.3
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,480.18,387.79
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,537.39,431.43
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,581.63,463.78
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,625.1,494.65
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,544.28,428.11
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,446.63,348.67
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,459.5,356.57
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,460.33,355.11
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,448.06,343.99
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,434.5,332.04
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,605.98,463.23
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,757.01,570.99
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,751.13,563.76
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,742.01,555.66
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,728.6,544.79
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,709.9,530.08
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,686.44,512.49
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,660.16,492.74
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,629.65,469.94
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,596.71,444.96
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,558.98,416.04
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,517.34,383.64
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,432.99,319.38
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,370.56,272.85
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,361.87,262.16
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,332.88,232.19
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,283.46,190.46
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,235.53,150.35
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,181.46,107.38
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,133.57,73.17
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,85.8,47.31
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,55.12,41.16
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,52.64,39.23
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,50.11,37.12
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,44.35,32.1
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,38.36,26.65
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,28.61,17.58
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,17.46,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.58,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,63.13,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,163.41,120.41
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,249.86,198.03
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,320.72,258.24
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,400.37,323.07
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,457.85,368.1
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,516.4,411.98
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,564.27,445.43
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,611.7,477.17
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,646.43,498.78
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,679.37,517.96
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,703.59,529.59
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,725.3,539.13
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,736.59,545.91
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,747.76,552.83
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,751.99,554.67
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,753.01,554.54
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,747.0,550.9
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,737.8,545.24
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,726.72,537.62
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,710.06,525.88
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,539.4,401.5
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,374.12,277.44
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,500.79,374.09
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,596.25,441.96
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,558.74,412.54
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,517.27,380.53
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,473.28,346.02
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,427.94,309.49
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,379.93,270.51
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,331.5,230.2
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,281.31,187.89
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,232.16,146.73
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,181.91,106.84
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,128.59,68.77
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,80.59,43.67
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,52.29,38.78
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,49.65,36.7
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,46.94,34.42
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,41.48,29.64
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,35.78,24.45
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,26.4,15.64
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.46,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,9.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,107.89,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,210.44,154.97
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,307.86,244.05
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,379.55,305.02
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,455.54,366.59
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,511.59,410.02
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,568.47,452.17
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,610.18,481.89
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,654.49,511.96
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,687.54,533.53
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,718.38,553.3
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,742.21,568.29
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,763.22,581.29
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,771.03,584.5
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,780.69,589.19
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,783.7,589.41
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,783.32,587.49
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,776.06,581.87
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,765.39,574.11
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,750.05,562.15
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,731.31,548.03
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,706.2,529.44
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,678.11,508.48
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,645.76,483.19
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,610.77,455.64
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,570.99,425.02
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,529.18,392.16
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,484.4,356.26
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,438.19,318.33
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,388.65,276.94
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,338.48,234.24
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,286.62,190.02
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,229.75,142.4
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,176.92,100.3
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,125.62,64.25
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,75.37,39.07
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,47.99,35.16
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,45.83,33.53
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,39.8,28.48
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,35.69,24.85
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,31.46,20.89
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,23.76,13.45
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,15.65,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,80.87,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,203.84,148.11
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,303.7,240.84
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,377.64,304.54
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,456.27,369.32
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,511.15,413.24
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,563.57,453.59
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,608.54,486.04
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,652.53,515.93
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,684.62,536.93
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,714.47,556.02
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,736.35,568.1
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,750.43,574.59
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,762.05,580.31
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,770.45,583.89
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,772.52,583.42
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,771.19,580.79
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,764.06,575.22
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,753.53,567.47
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,737.37,555.04
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,717.97,540.27
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,693.28,521.72
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,665.65,500.84
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,633.53,475.62
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,598.86,448.15
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,559.75,417.69
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,518.66,385.06
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,474.44,349.38
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,428.79,311.68
