Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,49.7,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,126.74,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,220.23,167.92
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,310.23,250.94
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,372.92,306.69
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,438.45,362.48
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,486.53,402.29
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,531.86,438.41
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,568.03,465.09
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,602.53,489.49
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,628.01,506.19
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,650.97,520.49
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,569.52,453.9
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,467.69,371.63
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,584.32,462.28
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,680.05,533.49
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,675.78,527.47
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,668.22,519.51
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,655.31,506.79
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,639.13,491.58
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,616.98,473.69
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,591.89,453.38
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,562.22,428.51
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,529.94,401.32
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,493.15,371.33
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,454.35,339.04
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,412.14,303.44
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,368.54,265.88
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,322.61,225.82
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,271.91,181.79
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,222.59,139.44
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,173.6,99.35
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,124.33,64.15
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,76.86,39.21
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,44.4,32.96
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,42.74,31.6
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,39.71,29.06
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,33.52,23.6
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,28.01,18.47
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,22.34,12.23
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.04,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,43.83,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,197.12,151.53
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,345.1,284.13
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,407.41,341.55
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,471.92,398.6
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,521.16,440.49
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,570.16,480.5
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,601.18,504.76
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,634.73,529.99
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,661.06,548.74
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,684.77,564.92
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,698.74,572.7
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,709.48,577.73
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,713.96,577.98
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,714.93,575.71
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,709.63,568.8
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,700.76,559.17
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,685.71,545.06
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,667.2,528.27
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,643.56,508.61
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,616.73,486.21
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,585.28,459.88
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,550.98,430.82
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,512.42,397.82
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,471.57,362.25
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,427.05,322.46
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,380.89,280.63
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,332.32,237.29
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,282.85,192.78
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,231.62,147.33
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,180.72,104.5
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,128.37,66.05
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,77.36,38.77
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,42.31,32.05
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,36.1,26.54
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,33.64,24.44
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,31.2,22.19
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,26.35,17.54
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,21.41,11.86
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.5,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,56.82,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,140.83,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,232.01,176.72
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,317.46,259.68
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,378.55,315.07
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,438.59,367.28
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,485.2,405.91
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,531.36,442.48
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,567.6,470.47
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,602.15,496.26
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,626.79,513.7
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,648.88,528.77
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,663.44,538.41
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,674.98,545.63
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,679.51,547.43
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,677.83,544.57
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,673.38,538.83
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,665.66,530.58
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,652.49,518.21
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,636.1,503.32
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,614.17,485.14
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,589.3,464.43
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,560.05,439.15
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,528.25,411.5
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,491.78,380.5
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,453.29,347.21
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,411.67,310.74
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,368.68,272.43
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,318.86,228.25
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,271.76,185.96
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,223.11,143.18
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,174.88,102.89
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,126.13,67.36
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,79.21,42.21
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,46.58,35.6
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,44.55,33.89
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,37.53,27.7
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,34.41,24.81
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,28.94,19.62
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,23.32,13.25
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.51,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.63,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.63,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,74.01,52.32
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,121.38,96.81
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,161.13,132.69
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,201.67,168.63
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,245.68,206.32
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,281.87,236.68
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,179.61,149.61
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,75.8,59.38
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,194.02,160.26
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,319.76,263.4
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,273.1,223.15
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,234.75,190.01
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,229.8,185.25
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,218.82,175.61
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,153.46,121.88
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,90.47,69.71
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,102.69,79.63
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,114.84,89.37
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,176.87,140.16
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,237.43,189.1
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,136.44,107.35
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,36.27,24.72
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,41.86,29.44
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,47.45,34.14
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,39.52,27.56
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,31.6,20.96
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,120.21,94.15
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,196.94,156.15
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,139.21,109.85
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,85.77,66.96
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,77.13,59.88
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,68.51,52.72
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,59.06,47.07
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,49.27,38.36
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,39.48,29.6
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,29.7,20.72
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,20.4,12.18
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,3.34
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.7,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,6.48,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,9.72,2.79
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,12.97,5.71
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,16.22,8.6
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,19.47,11.47
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,118.34,98.25
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,224.96,189.32
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,149.33,123.86
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,75.42,59.51
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,100.58,80.92
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,125.79,102.12
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,114.19,92.11
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,102.94,82.46
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,104.74,83.89
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,106.55,85.33
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,125.83,101.53
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,144.97,117.53
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,96.5,76.68
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,48.39,35.84
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,54.46,40.96
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,60.52,46.05
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,93.11,73.7
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,124.94,100.54
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,84.77,66.75
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,43.71,31.91
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,63.29,48.74
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,82.73,65.43
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,45.55,33.71
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,8.35,1.59
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,7.42,0.81
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,6.49,0.02
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,5.56,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.63,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.7,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.77,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.85,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.46,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.92,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.85,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,3.24,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.63,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,5.55,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,6.48,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,30.16,20.63
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,53.92,41.14
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,53.46,40.63
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,53.0,40.13
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,31.12,21.22
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.28,2.35
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,38.58,27.48
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,67.97,52.36
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,64.24,49.12
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,60.51,45.91
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,51.65,38.36
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,42.8,30.84
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,105.01,83.32
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,166.85,134.76
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,117.32,93.54
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,67.99,52.16
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,92.65,73.04
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,116.78,93.39
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,117.9,94.26
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,118.94,95.11
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,113.24,90.49
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,107.55,85.88
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,74.01,57.67
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,39.02,27.91
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,35.29,24.84
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,31.56,21.73
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,26.9,18.79
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,22.25,14.57
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,17.61,10.33
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,12.97,6.04
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,8.79,2.13
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.62,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,6.94,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,12.04,4.58
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,18.07,10.03
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,24.11,15.46
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,30.16,20.79
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,36.21,26.05
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,28.3,19.13
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,20.41,12.21
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,51.13,38.85
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,82.24,65.44
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,65.14,50.63
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,48.36,36.16
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,39.51,28.44
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,30.67,20.76
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,99.51,79.21
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,169.6,137.22
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,132.92,106.63
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,97.0,76.7
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,105.85,84.15
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,114.62,91.48
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,173.4,140.08
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,230.08,185.88
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,251.84,203.26
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,270.27,217.73
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,247.74,199.51
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,226.31,182.31
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,123.26,98.03
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,17.64,9.54
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,50.21,37.61
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,82.28,65.11
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,74.09,58.23
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,65.93,51.35
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,48.59,38.41
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,48.65,38.45
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,44.64,34.78
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,40.55,30.86
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,32.57,23.18
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.23,14.23
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.95,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,95.78,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,210.05,147.83
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,299.77,244.94
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,364.2,306.14
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,431.32,367.4
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,480.6,411.41
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,529.82,453.84
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,565.29,482.99
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,599.09,509.82
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,424.95,361.19
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,214.03,177.49
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,165.53,135.9
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,126.86,102.39
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,143.44,115.94
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,159.88,129.23
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,173.33,140.27
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,186.59,151.12
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,159.32,128.09
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,132.73,105.73
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,129.71,103.2
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,126.72,100.72
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,127.46,101.35
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,128.17,101.99
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,127.93,101.86
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,127.66,101.73
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,111.58,88.29
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,95.59,74.93
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,103.92,82.19
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,111.91,89.21
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,90.05,71.0
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,67.93,52.43
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,61.39,47.08
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,54.86,41.67
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,50.62,40.07
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,64.29,52.31
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,56.48,45.23
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,50.1,39.22
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,39.8,29.46
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,29.14,18.24
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,14.7,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,67.48,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,173.31,119.01
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,261.47,213.04
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,324.34,270.81
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,390.53,328.71
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,438.58,369.57
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,486.85,408.86
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,524.08,437.87
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,560.09,464.9
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,583.07,480.47
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,606.57,495.92
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,404.24,332.99
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,167.85,135.3
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,175.5,141.82
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,183.13,147.55
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,367.72,299.92
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,533.47,428.4
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,428.91,343.25
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,326.63,260.62
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,264.92,211.85
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,204.43,163.21
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,201.18,160.53
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,197.92,157.67
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,225.3,179.61
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,249.44,198.46
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,241.87,191.75
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,233.44,184.37
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,229.63,179.77
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,223.43,172.64
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,204.13,153.13
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,180.7,130.33
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,140.77,91.92
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,85.21,49.18
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,53.66,42.26
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,51.97,40.82
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,47.66,37.0
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,43.26,32.91
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,35.34,25.39
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.12,16.51
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,13.05,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,15.31,5.29
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,26.93,17.51
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,41.93,31.27
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,56.9,44.93
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,72.78,59.15
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,88.49,73.01
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,102.98,85.72
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,117.39,98.23
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,139.62,117.35
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,161.77,136.18
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,156.15,130.89
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,150.89,125.94
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,249.49,211.85
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,348.18,296.01
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,273.72,231.86
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,203.94,171.28
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,271.98,229.92
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,332.51,281.2
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,341.17,288.1
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,344.4,290.45
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,326.86,275.22
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,308.68,259.51
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,275.2,231.0
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,244.0,204.58
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,260.94,217.97
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,272.59,225.9
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,250.56,206.06
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,228.04,185.74
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,176.22,144.07
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,134.4,111.92
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,120.68,100.6
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,107.34,89.42
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,92.73,80.42
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,78.8,67.56
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,64.33,54.1
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,49.67,40.26
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,35.24,26.39
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,20.42,11.64
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,10.2,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,74.24,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,186.17,122.54
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,285.16,236.85
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,349.16,298.45
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,416.68,360.02
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,291.86,254.25
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,119.96,101.3
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,137.68,116.9
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,155.41,131.97
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,195.48,166.35
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,227.9,193.58
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,240.68,203.44
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,253.16,212.97
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,315.34,264.77
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,368.39,307.71
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,372.94,310.14
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,376.7,312.13
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,396.7,327.33
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,419.2,343.94
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,431.09,352.62
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,439.8,358.41
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,417.52,338.74
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,395.24,319.29
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,344.05,277.82
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,299.24,241.87
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,280.63,226.07
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,261.85,209.89
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,228.67,183.34
