Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,201.6,162.09
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,171.88,138.54
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,145.01,117.48
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,133.15,108.29
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,117.29,95.7
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,68.69,57.29
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,46.38,37.02
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,39.19,30.47
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,36.12,27.51
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,30.24,21.71
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,24.17,14.78
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,11.89,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,44.08,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,147.41,90.74
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,238.97,194.68
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,304.8,255.98
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,374.3,317.74
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,424.9,361.92
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,475.98,404.9
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,514.64,436.41
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,552.19,466.09
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,579.58,487.1
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,604.85,506.0
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,393.85,331.66
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,151.99,124.14
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,174.12,142.86
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,196.01,160.71
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,183.61,150.04
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,171.64,139.83
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,187.14,152.42
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,202.28,164.58
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,180.77,146.67
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,159.86,129.31
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,159.87,129.14
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,159.85,128.93
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,132.27,106.12
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,104.94,83.39
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,97.08,76.91
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,89.25,70.44
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,102.59,81.83
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,115.41,92.8
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,91.81,73.02
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,67.93,52.84
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,60.93,47.06
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,53.92,41.21
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,44.66,35.01
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,50.28,40.08
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,46.31,36.43
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,42.28,32.55
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,34.8,25.34
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,27.03,16.89
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,13.27,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,50.88,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,156.17,89.15
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,251.68,200.41
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,315.55,260.2
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,383.25,320.5
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,433.16,364.52
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,483.74,407.62
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,323.44,272.75
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,119.81,96.47
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,129.32,104.04
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,138.9,111.38
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,149.46,119.71
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,160.03,127.97
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,295.29,240.35
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,422.15,342.27
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,447.08,361.7
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,470.07,379.62
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,459.61,369.63
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,448.26,359.07
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,456.63,365.32
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,464.8,370.94
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,497.11,395.18
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,513.19,404.84
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,434.95,341.2
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,367.64,287.56
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,339.55,263.73
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,311.27,239.42
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,181.51,138.71
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,73.55,55.76
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,108.93,84.95
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,140.45,110.71
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,126.21,99.55
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,112.33,88.66
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,67.12,53.75
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,43.73,33.14
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,40.76,30.49
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,37.79,27.65
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,31.52,21.73
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,25.04,14.76
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,12.3,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,54.89,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,160.96,87.81
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,259.04,208.38
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,322.69,268.87
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,390.26,329.31
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,439.24,372.37
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,485.96,411.93
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,523.82,442.42
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,560.35,470.69
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,586.93,489.24
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,611.24,505.34
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,627.91,515.87
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,641.73,523.91
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,647.86,525.88
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,647.95,523.24
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,645.37,518.17
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,639.6,510.58
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,628.23,499.04
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,613.7,485.04
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,594.12,467.36
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,571.63,447.21
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,543.54,421.78
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,512.96,394.15
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,478.89,365.67
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,442.76,334.99
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,402.63,300.31
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,361.16,263.91
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,313.7,222.99
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,268.77,183.47
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,221.95,143.13
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,175.95,105.03
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,129.02,70.31
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,83.85,44.65
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,46.94,36.16
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,41.29,31.19
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,38.22,28.49
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,35.11,25.59
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,29.2,19.96
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,23.08,13.4
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,11.34,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,113.72,55.12
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,222.27,174.78
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,287.68,235.0
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,356.88,295.46
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,411.62,342.34
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,467.42,388.39
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,506.64,419.97
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,544.85,449.82
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,574.76,471.76
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,600.78,490.17
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,618.2,502.89
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,632.85,513.31
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,641.93,518.47
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,647.92,521.17
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,645.08,517.82
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,639.06,512.01
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,628.48,501.94
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,616.7,490.74
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,596.59,473.88
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,573.56,454.54
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,545.94,431.29
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,515.69,405.47
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,481.4,375.67
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,445.01,343.6
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,405.06,308.05
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,363.55,270.56
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,319.09,230.72
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,273.95,189.99
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,222.7,144.84
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,176.33,105.57
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,128.79,69.76
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,82.92,43.19
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,44.81,34.25
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,43.55,33.14
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,36.98,27.34
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,34.23,24.77
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,29.17,19.96
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,23.99,14.26
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,11.77,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,118.66,53.77
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,236.16,188.96
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,302.0,251.03
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,372.0,312.88
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,422.13,356.1
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,472.83,397.8
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,310.18,262.04
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,106.13,85.81
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,117.95,95.69
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,129.74,104.99
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,139.96,113.04
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,150.14,121.0
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,171.13,137.93
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,191.9,154.46
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,198.36,159.39
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,204.74,164.31
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,206.06,164.88
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,207.36,165.47
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,222.25,177.03
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,238.71,189.64
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,236.04,187.05
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,233.2,184.41
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,234.58,185.48
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,235.16,185.85
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,233.86,184.63
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,231.15,182.14
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,202.34,159.5
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,175.6,138.67
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,137.37,108.34
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,97.0,75.96
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,87.4,68.32
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,77.85,60.56
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,55.31,43.73
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,52.64,41.38
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,48.32,37.57
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,43.91,33.5
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,36.0,26.08
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,27.78,17.57
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,13.59,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,12.97,5.29
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,20.86,12.58
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,28.77,19.77
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,37.14,27.29
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,45.53,34.7
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,53.92,42.01
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,62.33,49.22
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,61.39,48.2
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,60.46,47.18
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,73.55,58.39
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,86.89,69.73
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,93.52,75.12
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,100.13,80.46
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,98.12,78.47
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,96.16,76.57
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,116.43,93.4
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,136.58,109.92
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,134.92,108.45
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,133.29,107.08
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,142.31,114.37
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,151.18,121.49
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,138.01,110.67
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,124.98,99.98
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,121.98,97.45
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,118.97,94.9
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,127.81,102.43
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,136.16,109.56
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,135.77,109.3
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,134.64,108.42
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,121.31,97.64
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,108.35,87.08
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,82.83,68.81
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,69.94,57.34
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,62.77,51.0
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,55.38,44.19
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,43.62,33.13
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,31.43,20.9
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,15.83,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,103.82,34.58
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,210.46,164.99
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,276.57,227.22
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,346.88,289.62
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,402.04,337.44
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,458.36,384.57
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,497.43,416.65
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,535.55,447.0
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,565.41,469.33
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,591.29,487.98
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,366.79,304.12
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,113.26,89.11
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,114.86,90.12
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,116.53,90.98
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,114.86,89.32
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,113.26,87.73
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,148.97,116.53
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,184.28,144.67
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,192.46,151.15
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,200.37,157.45
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,168.05,131.23
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,136.49,105.65
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,305.68,240.21
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,440.53,339.72
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,401.68,304.91
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,361.51,268.83
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,253.5,188.47
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,186.62,145.29
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,196.46,138.74
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,181.83,109.77
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,135.05,74.5
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,89.98,47.83
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,49.36,37.64
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,43.52,32.54
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,40.54,29.97
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,37.53,27.23
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,31.71,21.76
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,25.71,15.49
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,12.58,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,114.51,30.23
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,231.93,176.52
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,296.91,237.23
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,366.31,297.34
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,415.98,339.84
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,466.39,381.31
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,504.9,412.24
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,539.97,439.78
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,567.51,460.01
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,592.85,478.02
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,474.17,380.96
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,334.06,265.65
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,495.47,395.91
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,641.11,508.46
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,640.21,505.71
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,636.12,501.09
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,625.24,490.49
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,611.28,477.49
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,592.9,461.83
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,571.59,443.73
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,546.26,421.5
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,518.38,397.0
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,485.05,368.72
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,449.57,338.27
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,411.12,304.88
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,370.78,269.34
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,323.38,228.34
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,278.29,188.73
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,230.92,147.43
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,183.6,107.84
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,135.46,72.0
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,88.89,44.7
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,45.14,33.59
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,43.44,32.22
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,40.37,29.6
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,34.08,24.03
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,29.0,19.29
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,23.78,13.86
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,11.64,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,10.66,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,21.35,12.62
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,34.77,25.41
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,48.74,38.43
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,63.62,52.21
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,78.34,65.69
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,92.4,78.26
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,106.37,90.56
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,118.69,101.22
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,130.97,111.71
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,163.41,140.15
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,195.68,168.07
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,267.59,231.39
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,338.36,292.67
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,378.06,326.44
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,422.14,363.32
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,391.0,335.54
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,366.47,313.53
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,420.5,360.29
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,466.62,399.03
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,445.94,380.17
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,424.48,360.65
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,406.34,343.63
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,385.68,323.94
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,365.23,303.18
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,338.93,276.03
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,303.85,240.62
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,263.79,199.96
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,231.94,165.79
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,190.31,124.2
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,141.31,83.83
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,93.94,52.91
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,48.1,39.63
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,46.07,37.74
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,42.64,34.41
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,35.75,27.73
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,30.3,22.28
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,24.67,16.1
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,12.04,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,126.52,19.46
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,260.97,212.16
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,321.71,275.95
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,392.57,342.28
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,443.43,389.88
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,494.64,435.97
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,533.14,468.94
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,570.33,499.63
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,598.18,521.62
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,623.73,541.12
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,579.92,500.97
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,523.01,450.37
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,600.17,515.32
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,665.04,568.45
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,571.74,486.48
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,462.62,392.08
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,478.15,404.34
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,495.93,417.43
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,454.46,381.08
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,419.32,350.24
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,423.31,352.38
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,425.07,351.95
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,451.52,371.16
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,460.81,373.6
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,376.22,303.05
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,311.58,251.45
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,294.24,231.47
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,264.21,198.26
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,228.76,160.74
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,187.4,118.65
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,138.16,78.67
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,90.38,47.8
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,43.86,35.11
2016,12,19,16,0,727.0,55.0,2.4,4.0,259.0,41.63,33.08
2016,12,19,16,15,671.5,50.0,2.1,3.0,212.0,38.93,30.62
2016,12,19,16,30,616.0,45.0,1.8,2.0,165.0,36.25,28.03
2016,12,19,16,45,522.0,37.5,1.5,1.5,119.0,31.1,22.9
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,23.66,15.2
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,11.55,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
